ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 00:00,2,0.000,ALERT,213.51,303.28,59.991,1452574803,"201051344000645","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,313279.8,313279.8,11360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574805,9284.00
01/12/2016 00:00,2,0.000,ALERT,212.38,301.47,60.002,1452574803,"274151322000085","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,585918.3,585918.3,5207,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574806,9285.00
01/12/2016 00:00,2,0.000,ALERT,213.74,303.28,60.002,1452574803,"201051344000633","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,305755.5,305755.5,11427,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574808,9286.00
01/12/2016 00:00,2,0.000,ALERT,213.29,303.28,59.975,1452574803,"201051344000469","219011344069620",0.00,-11.50,0,300.27,305.68,0.0,0.0,0.000,307182.1,307182.1,11399,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574810,9287.00
01/12/2016 00:00,2,0.000,ALERT,212.16,301.47,59.986,1452574803,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,311531.9,311531.9,16041,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574812,9288.00
01/12/2016 00:00,2,0.000,ALERT,212.16,302.37,59.991,1452574803,"274151322000052","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,593714.4,593714.4,5233,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574814,9289.00
01/12/2016 00:00,2,0.000,ALERT,212.38,301.47,59.991,1452574803,"201051344000585","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,316446.2,316446.2,16036,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574815,9290.00
01/12/2016 00:00,2,0.000,ALERT,212.16,301.77,59.996,1452574803,"201051344001230","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,314663.7,314663.7,16087,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574817,9291.00
01/12/2016 00:00,2,0.000,ALERT,213.06,302.37,59.986,1452574803,"201051344000582","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,309626.7,309626.7,16031,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574819,9292.00
01/12/2016 00:00,2,0.000,ALERT,211.70,300.87,60.002,1452574803,"201051344000955","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,318969.1,318969.1,16013,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574821,9293.00
01/12/2016 00:00,2,0.000,ALERT,212.16,301.17,60.007,1452574803,"274151322000094","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,477714.8,477714.8,5502,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574823,9294.00
01/12/2016 00:00,2,0.000,ALERT,212.83,303.58,60.012,1452574803,"201051344000579","219011344069620",0.00,-10.00,0,301.77,306.58,0.0,0.0,0.000,320364.0,320364.0,11396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574824,9295.00
01/12/2016 00:00,2,0.000,ALERT,212.16,301.77,60.007,1452574803,"201051344000890","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,317106.6,317106.6,16095,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574826,9296.00
01/12/2016 00:00,2,0.000,ALERT,212.38,301.47,60.007,1452574803,"201051344000438","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,318902.8,318902.8,16045,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574828,9297.00
01/12/2016 00:00,2,0.000,ALERT,212.61,300.87,60.012,1452574803,"201051344000417","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,312971.3,312971.3,16110,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574830,9298.00
01/12/2016 00:00,2,0.000,ALERT,212.38,301.77,60.012,1452574803,"274151322000083","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,588024.1,588024.1,5262,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574832,9299.00
01/12/2016 00:00,2,0.000,ALERT,212.83,301.17,60.028,1452574803,"274151322000076","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,624642.9,624642.9,5246,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574833,9300.00
01/12/2016 00:00,2,0.000,ALERT,213.06,304.18,60.007,1452574803,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,304683.7,304683.7,11360,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574835,9301.00
01/12/2016 00:00,2,0.000,ALERT,212.38,302.68,59.970,1452574803,"274151322000095","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,617330.2,617330.2,5274,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574837,9302.00
01/12/2016 00:00,2,0.000,ALERT,212.61,302.98,60.012,1452574803,"201051344000988","219011344069620",0.00,-9.00,0,298.77,305.38,0.0,0.0,0.000,304675.0,304675.0,11403,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574839,9303.00
01/12/2016 00:00,2,0.000,ALERT,212.38,300.87,60.012,1452574803,"201051344001025","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,317037.7,317037.7,16024,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574841,9304.00
01/12/2016 00:00,2,0.000,ALERT,212.83,303.28,60.012,1452574803,"201051344000458","219011344069620",0.00,-8.00,0,301.17,306.58,0.0,0.0,0.000,314753.8,314753.8,11404,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574843,9305.00
01/12/2016 00:00,2,0.000,ALERT,213.51,302.98,60.023,1452574803,"201051344000853","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,312062.5,312062.5,11381,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574844,9306.00
01/12/2016 00:00,2,0.000,ALERT,212.83,301.77,60.023,1452574803,"201051344000685","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,318321.7,318321.7,16073,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574846,9307.00
01/12/2016 00:00,2,0.000,ALERT,212.61,301.17,60.023,1452574803,"201051344000917","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,316038.6,316038.6,16073,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574848,9308.00
01/12/2016 00:00,2,0.000,ALERT,212.83,302.07,60.023,1452574803,"201051344001145","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,319259.9,319259.9,16076,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574850,9309.00
01/12/2016 00:00,2,0.000,ALERT,212.38,300.87,60.034,1452574803,"201051344000651","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,313407.7,313407.7,16050,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574852,9310.00
01/12/2016 00:00,2,0.000,ALERT,211.93,301.47,59.986,1452574803,"274151322000088","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,570913.7,570913.7,5180,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574853,9311.00
01/12/2016 00:00,2,0.000,ALERT,212.83,300.87,60.012,1452574803,"274151322000068","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,478002.7,478002.7,5493,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574855,9312.00
01/12/2016 00:00,2,0.000,ALERT,212.16,301.77,60.018,1452574803,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,309880.9,309880.9,16031,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574857,9313.00
01/12/2016 00:00,2,0.000,ALERT,212.38,303.28,60.012,1452574803,"201051344000594","219011344069620",0.00,-10.00,0,300.87,305.98,0.0,0.0,0.000,315779.0,315779.0,11412,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574859,9314.00
01/12/2016 00:00,2,0.000,ALERT,212.61,301.47,60.007,1452574803,"201051344001203","219011344069620",0.00,-11.00,0,299.37,305.38,0.0,0.0,0.000,316354.8,316354.8,16045,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574861,9315.00
01/12/2016 00:00,2,0.000,ALERT,212.16,301.17,59.996,1452574803,"274151322000054","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,583265.8,583265.8,5198,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574862,9316.00
01/12/2016 00:00,2,0.000,ALERT,213.06,302.68,60.002,1452574803,"201051344000867","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,305019.9,305019.9,11397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574864,9317.00
01/12/2016 00:00,2,0.000,ALERT,212.38,301.77,60.034,1452574803,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,314823.3,314823.3,16048,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574866,9318.00
01/12/2016 00:00,2,0.000,ALERT,212.61,302.98,59.996,1452574803,"201051344000900","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,318376.1,318376.1,11345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452574868,9319.00
01/12/2016 00:00,2,0.000,ALERT,213.29,302.37,60.034,1452574803,"201051344000648","219011344069620",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,311999.5,311999.5,11379,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574870,9320.00
01/12/2016 00:00,2,0.000,ALERT,212.83,303.58,59.959,1452574803,"201051344000569","219011344069620",0.00,-10.00,0,302.07,306.88,0.0,0.0,0.000,319991.4,319991.4,11325,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574872,9321.00
01/12/2016 00:00,2,0.000,ALERT,212.83,303.28,60.002,1452574803,"201051344000983","219011344069620",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,314885.5,314885.5,11367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574874,9322.00
01/12/2016 00:00,2,0.000,ALERT,213.06,302.98,60.002,1452574803,"201051344001158","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,309925.1,309925.1,11427,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574875,9323.00
01/12/2016 00:00,2,0.000,ALERT,213.51,303.58,60.002,1452574803,"201051344000576","219011344069620",0.00,-10.00,0,301.47,305.98,0.0,0.0,0.000,313010.8,313010.8,11344,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574877,9324.00
01/12/2016 00:00,2,0.000,ALERT,212.16,300.87,60.028,1452574803,"274151322000087","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,558385.6,558385.6,5222,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452574879,9325.00
01/12/2016 00:15,2,0.000,ALERT,213.74,303.58,59.981,1452575703,"201051344000645","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,313279.8,313279.8,11362,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575705,9326.00
01/12/2016 00:15,2,0.000,ALERT,212.61,301.77,59.986,1452575703,"274151322000085","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,585918.3,585918.3,5209,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575707,9327.00
01/12/2016 00:15,2,0.000,ALERT,213.96,303.28,59.959,1452575703,"201051344000633","219011344069620",0.00,-11.00,0,298.77,305.08,0.0,0.0,0.000,305755.5,305755.5,11429,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575708,9328.00
01/12/2016 00:15,2,0.000,ALERT,213.29,303.58,59.975,1452575703,"201051344000469","219011344069620",0.00,-11.50,0,299.37,305.08,0.0,0.0,0.000,307182.1,307182.1,11401,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575710,9329.00
01/12/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1452575703,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,311531.9,311531.9,16043,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575712,9330.00
01/12/2016 00:15,2,0.000,ALERT,212.16,301.77,59.970,1452575703,"274151322000052","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,593714.4,593714.4,5235,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575714,9331.00
01/12/2016 00:15,2,0.000,ALERT,212.61,301.77,60.007,1452575703,"201051344000585","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,316446.2,316446.2,16038,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575716,9332.00
01/12/2016 00:15,2,0.000,ALERT,212.61,301.77,59.981,1452575703,"201051344001230","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,314663.7,314663.7,16089,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575718,9333.00
01/12/2016 00:15,2,0.000,ALERT,213.06,302.37,59.970,1452575703,"201051344000582","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,309626.7,309626.7,16033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575720,9334.00
01/12/2016 00:15,2,0.000,ALERT,212.16,301.47,59.970,1452575703,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,318969.1,318969.1,16015,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575721,9335.00
01/12/2016 00:15,2,0.000,ALERT,212.16,301.17,59.965,1452575703,"274151322000094","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,477714.8,477714.8,5504,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575723,9336.00
01/12/2016 00:15,2,0.000,ALERT,213.29,303.88,59.975,1452575703,"201051344000579","219011344069620",0.00,-10.00,0,300.87,305.98,0.0,0.0,0.000,320364.0,320364.0,11398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575725,9337.00
01/12/2016 00:15,2,0.000,ALERT,212.38,302.07,59.975,1452575703,"201051344000890","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,317106.6,317106.6,16097,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575727,9338.00
01/12/2016 00:15,2,0.000,ALERT,212.38,301.17,59.970,1452575703,"201051344000438","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,318902.8,318902.8,16047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575729,9339.00
01/12/2016 00:15,2,0.000,ALERT,212.83,301.17,59.981,1452575703,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,312971.3,312971.3,16112,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575731,9340.00
01/12/2016 00:15,2,0.000,ALERT,212.83,302.37,59.975,1452575703,"274151322000083","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,588024.1,588024.1,5264,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575732,9341.00
01/12/2016 00:15,2,0.000,ALERT,212.83,301.17,59.954,1452575703,"274151322000076","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,624642.9,624642.9,5248,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575734,9342.00
01/12/2016 00:15,2,0.000,ALERT,213.06,303.88,59.981,1452575703,"201051344000868","219011344069620",0.00,-10.00,0,300.87,305.98,0.0,0.0,0.000,304683.7,304683.7,11362,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575736,9343.00
01/12/2016 00:15,2,0.000,ALERT,212.38,302.68,59.975,1452575703,"274151322000095","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,617330.2,617330.2,5276,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575738,9344.00
01/12/2016 00:15,2,0.000,ALERT,213.06,302.98,59.981,1452575703,"201051344000988","219011344069620",0.00,-10.00,0,297.57,304.78,0.0,0.0,0.000,304675.0,304675.0,11405,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575740,9345.00
01/12/2016 00:15,2,0.000,ALERT,212.38,300.57,59.986,1452575703,"201051344001025","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,317037.7,317037.7,16026,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575741,9346.00
01/12/2016 00:15,2,0.000,ALERT,213.06,303.58,59.975,1452575703,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.98,0.0,0.0,0.000,314753.8,314753.8,11406,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575743,9347.00
01/12/2016 00:15,2,0.000,ALERT,213.51,302.98,59.981,1452575703,"201051344000853","219011344069620",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,312062.5,312062.5,11383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575745,9348.00
01/12/2016 00:15,2,0.000,ALERT,212.83,301.47,59.986,1452575703,"201051344000685","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,318321.7,318321.7,16075,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575747,9349.00
01/12/2016 00:15,2,0.000,ALERT,212.61,301.17,59.981,1452575703,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,316038.6,316038.6,16075,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575749,9350.00
01/12/2016 00:15,2,0.000,ALERT,212.83,301.77,59.986,1452575703,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,319259.9,319259.9,16078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575750,9351.00
01/12/2016 00:15,2,0.000,ALERT,212.61,300.87,59.986,1452575703,"201051344000651","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,313407.7,313407.7,16052,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575752,9352.00
01/12/2016 00:15,2,0.000,ALERT,212.16,301.17,59.981,1452575703,"274151322000088","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,570913.7,570913.7,5182,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575754,9353.00
01/12/2016 00:15,2,0.000,ALERT,213.06,300.57,59.975,1452575703,"274151322000068","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,478002.7,478002.7,5495,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575756,9354.00
01/12/2016 00:15,2,0.000,ALERT,212.16,301.47,59.981,1452575703,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,309880.9,309880.9,16033,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575757,9355.00
01/12/2016 00:15,2,0.000,ALERT,212.61,303.58,59.991,1452575703,"201051344000594","219011344069620",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,315779.0,315779.0,11414,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575759,9356.00
01/12/2016 00:15,2,0.000,ALERT,212.38,300.87,59.996,1452575703,"201051344001203","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,316354.8,316354.8,16047,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575761,9357.00
01/12/2016 00:15,2,0.000,ALERT,212.38,301.47,60.002,1452575703,"274151322000054","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,583265.8,583265.8,5200,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575763,9358.00
01/12/2016 00:15,2,0.000,ALERT,213.29,302.68,59.986,1452575703,"201051344000867","219011344069620",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,305019.9,305019.9,11399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575765,9359.00
01/12/2016 00:15,2,0.000,ALERT,212.16,301.17,59.944,1452575703,"201051344001093","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,314823.3,314823.3,16050,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575767,9360.00
01/12/2016 00:15,2,0.000,ALERT,212.83,302.98,59.986,1452575703,"201051344000900","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,318376.1,318376.1,11347,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575768,9361.00
01/12/2016 00:15,2,0.000,ALERT,213.06,302.07,59.991,1452575703,"201051344000648","219011344069620",0.00,-11.50,0,299.37,305.08,0.0,0.0,0.000,311999.5,311999.5,11381,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575770,9362.00
01/12/2016 00:15,2,0.000,ALERT,213.06,303.28,59.991,1452575703,"201051344000569","219011344069620",0.00,-10.00,0,300.87,306.28,0.0,0.0,0.000,319991.4,319991.4,11327,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575772,9363.00
01/12/2016 00:15,2,0.000,ALERT,212.83,302.98,59.991,1452575703,"201051344000983","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,314885.5,314885.5,11369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575774,9364.00
01/12/2016 00:15,2,0.000,ALERT,213.06,302.98,59.981,1452575703,"201051344001158","219011344069620",0.00,-11.50,0,299.67,305.08,0.0,0.0,0.000,309925.1,309925.1,11429,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452575776,9365.00
01/12/2016 00:15,2,0.000,ALERT,213.51,303.58,59.981,1452575703,"201051344000576","219011344069620",0.00,-10.00,0,300.27,305.68,0.0,0.0,0.000,313010.8,313010.8,11346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575777,9366.00
01/12/2016 00:15,2,0.000,ALERT,212.16,299.67,59.965,1452575703,"274151322000087","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,558385.6,558385.6,5224,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452575779,9367.00
01/12/2016 00:30,2,0.000,ALERT,212.38,302.07,59.981,1452576603,"201051344000645","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,313279.8,313279.8,11364,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576605,9368.00
01/12/2016 00:30,2,0.000,ALERT,211.25,299.97,60.034,1452576603,"274151322000085","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,585918.3,585918.3,5211,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576607,9369.00
01/12/2016 00:30,2,0.000,ALERT,212.61,302.07,59.975,1452576603,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,305755.5,305755.5,11431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576609,9370.00
01/12/2016 00:30,2,0.000,ALERT,211.93,302.07,59.981,1452576603,"201051344000469","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,307182.1,307182.1,11403,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576610,9371.00
01/12/2016 00:30,2,0.000,ALERT,211.03,300.27,59.975,1452576603,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,311531.9,311531.9,16045,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576612,9372.00
01/12/2016 00:30,2,0.000,ALERT,211.03,300.57,59.970,1452576603,"274151322000052","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,593714.4,593714.4,5237,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576614,9373.00
01/12/2016 00:30,2,0.000,ALERT,211.48,300.57,59.975,1452576603,"201051344000585","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,316446.2,316446.2,16040,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576616,9374.00
01/12/2016 00:30,2,0.000,ALERT,211.25,300.27,59.970,1452576603,"201051344001230","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,314663.7,314663.7,16091,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576617,9375.00
01/12/2016 00:30,2,0.000,ALERT,211.93,301.17,59.970,1452576603,"201051344000582","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,309626.7,309626.7,16035,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576619,9376.00
01/12/2016 00:30,2,0.000,ALERT,210.80,299.97,59.975,1452576603,"201051344000955","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,318969.1,318969.1,16017,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576621,9377.00
01/12/2016 00:30,2,0.000,ALERT,211.48,299.67,59.965,1452576603,"274151322000094","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,477714.8,477714.8,5506,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576623,9378.00
01/12/2016 00:30,2,0.000,ALERT,212.16,302.98,59.975,1452576603,"201051344000579","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,320364.0,320364.0,11400,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576625,9379.00
01/12/2016 00:30,2,0.000,ALERT,211.03,300.57,59.970,1452576603,"201051344000890","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,317106.6,317106.6,16099,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576627,9380.00
01/12/2016 00:30,2,0.000,ALERT,211.48,299.97,59.944,1452576603,"201051344000438","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,318902.8,318902.8,16049,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576629,9381.00
01/12/2016 00:30,2,0.000,ALERT,211.48,299.67,59.970,1452576603,"201051344000417","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,312971.3,312971.3,16114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576630,9382.00
01/12/2016 00:30,2,0.000,ALERT,211.48,300.27,59.991,1452576603,"274151322000083","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,588024.1,588024.1,5266,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576632,9383.00
01/12/2016 00:30,2,0.000,ALERT,211.70,299.97,59.970,1452576603,"274151322000076","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,624642.9,624642.9,5250,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576634,9384.00
01/12/2016 00:30,2,0.000,ALERT,212.16,302.68,60.007,1452576603,"201051344000868","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,304683.7,304683.7,11364,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576636,9385.00
01/12/2016 00:30,2,0.000,ALERT,211.25,301.17,59.965,1452576603,"274151322000095","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,617330.2,617330.2,5278,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576638,9386.00
01/12/2016 00:30,2,0.000,ALERT,211.70,301.47,60.012,1452576603,"201051344000988","219011344069620",0.00,-10.00,0,297.87,304.48,0.0,0.0,0.000,304675.0,304675.0,11407,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576640,9387.00
01/12/2016 00:30,2,0.000,ALERT,211.03,299.07,59.981,1452576603,"201051344001025","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,317037.7,317037.7,16028,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576642,9388.00
01/12/2016 00:30,2,0.000,ALERT,211.93,302.07,59.981,1452576603,"201051344000458","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,314753.8,314753.8,11408,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576643,9389.00
01/12/2016 00:30,2,0.000,ALERT,212.38,301.77,59.981,1452576603,"201051344000853","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,312062.5,312062.5,11385,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576645,9390.00
01/12/2016 00:30,2,0.000,ALERT,211.70,299.97,59.986,1452576603,"201051344000685","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,318321.7,318321.7,16077,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576647,9391.00
01/12/2016 00:30,2,0.000,ALERT,211.25,299.67,59.991,1452576603,"201051344000917","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,316038.6,316038.6,16077,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576649,9392.00
01/12/2016 00:30,2,0.000,ALERT,211.48,300.27,60.012,1452576603,"201051344001145","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,319259.9,319259.9,16080,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576651,9393.00
01/12/2016 00:30,2,0.000,ALERT,211.48,299.67,59.981,1452576603,"201051344000651","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,313407.7,313407.7,16054,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576652,9394.00
01/12/2016 00:30,2,0.000,ALERT,211.03,300.57,59.970,1452576603,"274151322000088","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,570913.7,570913.7,5184,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576654,9395.00
01/12/2016 00:30,2,0.000,ALERT,211.93,299.67,59.949,1452576603,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,478002.7,478002.7,5497,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576656,9396.00
01/12/2016 00:30,2,0.000,ALERT,211.03,300.27,59.944,1452576603,"201051344001135","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,309880.9,309880.9,16035,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576658,9397.00
01/12/2016 00:30,2,0.000,ALERT,211.93,302.68,59.970,1452576603,"201051344000594","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,315779.0,315779.0,11416,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576659,9398.00
01/12/2016 00:30,2,0.000,ALERT,211.25,299.67,59.981,1452576603,"201051344001203","219011344069620",0.00,-11.00,0,298.17,304.48,0.0,0.0,0.000,316354.8,316354.8,16049,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576661,9399.00
01/12/2016 00:30,2,0.000,ALERT,211.48,301.17,59.954,1452576603,"274151322000054","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,583265.8,583265.8,5202,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576663,9400.00
01/12/2016 00:30,2,0.000,ALERT,212.38,301.77,59.970,1452576603,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,305019.9,305019.9,11401,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576665,9401.00
01/12/2016 00:30,2,0.000,ALERT,211.25,300.27,59.970,1452576603,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,314823.3,314823.3,16052,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576667,9402.00
01/12/2016 00:30,2,0.000,ALERT,211.93,302.37,59.965,1452576603,"201051344000900","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,318376.1,318376.1,11349,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576668,9403.00
01/12/2016 00:30,2,0.000,ALERT,212.38,301.47,59.922,1452576603,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,311999.5,311999.5,11383,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576670,9404.00
01/12/2016 00:30,2,0.000,ALERT,212.38,302.98,59.965,1452576603,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,319991.4,319991.4,11329,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576672,9405.00
01/12/2016 00:30,2,0.000,ALERT,211.93,302.07,59.965,1452576603,"201051344000983","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,314885.5,314885.5,11371,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576674,9406.00
01/12/2016 00:30,2,0.000,ALERT,212.38,302.37,59.959,1452576603,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,309925.1,309925.1,11431,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576676,9407.00
01/12/2016 00:30,2,0.000,ALERT,212.61,302.68,59.970,1452576603,"201051344000576","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,313010.8,313010.8,11348,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452576677,9408.00
01/12/2016 00:30,2,0.000,ALERT,211.48,299.37,59.959,1452576603,"274151322000087","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,558385.6,558385.6,5226,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452576679,9409.00
01/12/2016 00:45,2,0.000,ALERT,212.61,302.37,59.975,1452577504,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313279.8,313279.8,11366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577506,9410.00
01/12/2016 00:45,2,0.000,ALERT,211.70,300.57,59.959,1452577504,"274151322000085","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,585918.3,585918.3,5213,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577507,9411.00
01/12/2016 00:45,2,0.000,ALERT,212.83,302.37,59.981,1452577504,"201051344000633","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,305755.5,305755.5,11433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577509,9412.00
01/12/2016 00:45,2,0.000,ALERT,212.38,302.68,59.970,1452577504,"201051344000469","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,307182.1,307182.1,11405,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452577511,9413.00
01/12/2016 00:45,2,0.000,ALERT,211.70,301.17,59.975,1452577504,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,311531.9,311531.9,16047,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452577513,9414.00
01/12/2016 00:45,2,0.000,ALERT,211.25,301.47,59.986,1452577504,"274151322000052","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,593714.4,593714.4,5239,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577514,9415.00
01/12/2016 00:45,2,0.000,ALERT,211.93,301.17,59.975,1452577504,"201051344000585","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,316446.2,316446.2,16042,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452577516,9416.00
01/12/2016 00:45,2,0.000,ALERT,211.70,301.17,59.975,1452577504,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,314663.7,314663.7,16093,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577518,9417.00
01/12/2016 00:45,2,0.000,ALERT,212.16,301.47,59.975,1452577504,"201051344000582","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,309626.7,309626.7,16037,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577520,9418.00
01/12/2016 00:45,2,0.000,ALERT,211.48,300.87,59.975,1452577504,"201051344000955","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,318969.1,318969.1,16019,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452577522,9419.00
01/12/2016 00:45,2,0.000,ALERT,211.48,300.27,59.996,1452577504,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,477714.8,477714.8,5508,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577523,9420.00
01/12/2016 00:45,2,0.000,ALERT,212.16,302.98,59.975,1452577504,"201051344000579","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,320364.0,320364.0,11402,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452577525,9421.00
01/12/2016 00:45,2,0.000,ALERT,211.48,301.17,59.981,1452577504,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,317106.6,317106.6,16101,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577527,9422.00
01/12/2016 00:45,2,0.000,ALERT,211.70,300.57,59.981,1452577504,"201051344000438","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,318902.8,318902.8,16051,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577529,9423.00
01/12/2016 00:45,2,0.000,ALERT,211.93,300.27,59.981,1452577504,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,312971.3,312971.3,16116,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577531,9424.00
01/12/2016 00:45,2,0.000,ALERT,211.70,301.17,59.970,1452577504,"274151322000083","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,588024.1,588024.1,5268,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577533,9425.00
01/12/2016 00:45,2,0.000,ALERT,212.38,301.47,59.970,1452577504,"274151322000076","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,624642.9,624642.9,5252,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577534,9426.00
01/12/2016 00:45,2,0.000,ALERT,212.38,303.58,60.007,1452577504,"201051344000868","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,304683.7,304683.7,11366,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577536,9427.00
01/12/2016 00:45,2,0.000,ALERT,211.70,302.07,59.959,1452577504,"274151322000095","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,617330.2,617330.2,5280,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577538,9428.00
01/12/2016 00:45,2,0.000,ALERT,211.93,302.07,59.970,1452577504,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,304675.0,304675.0,11409,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577540,9429.00
