ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 00:45,2,0.000,ALERT,211.48,299.97,59.981,1452577504,"201051344001025","219011344069620",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,317037.7,317037.7,16030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452577542,9430.00
01/12/2016 00:45,2,0.000,ALERT,212.16,302.68,59.949,1452577504,"201051344000458","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,314753.8,314753.8,11410,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577544,9431.00
01/12/2016 00:45,2,0.000,ALERT,212.61,302.37,59.949,1452577504,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,312062.5,312062.5,11387,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577545,9432.00
01/12/2016 00:45,2,0.000,ALERT,212.16,301.17,59.986,1452577504,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318321.7,318321.7,16079,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577547,9433.00
01/12/2016 00:45,2,0.000,ALERT,211.93,300.57,59.975,1452577504,"201051344000917","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,316038.6,316038.6,16079,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577549,9434.00
01/12/2016 00:45,2,0.000,ALERT,212.16,301.47,59.991,1452577504,"201051344001145","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,319259.9,319259.9,16082,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577551,9435.00
01/12/2016 00:45,2,0.000,ALERT,211.93,300.57,60.018,1452577504,"201051344000651","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,313407.7,313407.7,16056,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577553,9436.00
01/12/2016 00:45,2,0.000,ALERT,211.25,300.27,59.981,1452577504,"274151322000088","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,570913.7,570913.7,5186,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577554,9437.00
01/12/2016 00:45,2,0.000,ALERT,212.16,299.97,59.986,1452577504,"274151322000068","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,478002.7,478002.7,5499,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577557,9438.00
01/12/2016 00:45,2,0.000,ALERT,211.48,300.87,59.981,1452577504,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,309880.9,309880.9,16037,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577558,9439.00
01/12/2016 00:45,2,0.000,ALERT,211.93,302.98,59.991,1452577504,"201051344000594","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,315779.0,315779.0,11418,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577560,9440.00
01/12/2016 00:45,2,0.000,ALERT,211.70,300.57,59.986,1452577504,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316354.8,316354.8,16051,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577562,9441.00
01/12/2016 00:45,2,0.000,ALERT,211.48,301.47,59.981,1452577504,"274151322000054","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,583265.8,583265.8,5204,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577564,9442.00
01/12/2016 00:45,2,0.000,ALERT,212.61,302.37,60.007,1452577504,"201051344000867","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,305019.9,305019.9,11403,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577566,9443.00
01/12/2016 00:45,2,0.000,ALERT,211.70,300.87,59.991,1452577504,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,314823.3,314823.3,16054,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452577567,9444.00
01/12/2016 00:45,2,0.000,ALERT,211.93,302.68,59.991,1452577504,"201051344000900","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,318376.1,318376.1,11351,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577569,9445.00
01/12/2016 00:45,2,0.000,ALERT,212.38,301.77,59.986,1452577504,"201051344000648","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,311999.5,311999.5,11385,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452577571,9446.00
01/12/2016 00:45,2,0.000,ALERT,212.38,303.28,59.981,1452577504,"201051344000569","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,319991.4,319991.4,11331,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577573,9447.00
01/12/2016 00:45,2,0.000,ALERT,212.16,302.68,60.023,1452577504,"201051344000983","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,314885.5,314885.5,11373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577575,9448.00
01/12/2016 00:45,2,0.000,ALERT,212.61,302.98,59.986,1452577504,"201051344001158","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11433,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577576,9449.00
01/12/2016 00:45,2,0.000,ALERT,213.06,303.58,59.965,1452577504,"201051344000576","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,313010.8,313010.8,11350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577578,9450.00
01/12/2016 00:45,2,0.000,ALERT,211.93,299.97,59.949,1452577504,"274151322000087","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,558385.6,558385.6,5228,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452577580,9451.00
01/12/2016 01:00,2,0.000,ALERT,212.83,302.98,60.002,1452578403,"201051344000645","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,313279.8,313279.8,11368,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452578405,9452.00
01/12/2016 01:00,2,0.000,ALERT,211.70,300.87,60.007,1452578403,"274151322000085","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,585918.3,585918.3,5215,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578407,9453.00
01/12/2016 01:00,2,0.000,ALERT,213.06,302.68,60.018,1452578403,"201051344000633","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,305755.5,305755.5,11435,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452578409,9454.00
01/12/2016 01:00,2,0.000,ALERT,212.61,303.28,59.996,1452578403,"201051344000469","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,307182.1,307182.1,11407,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578410,9455.00
01/12/2016 01:00,2,0.000,ALERT,211.48,300.57,59.996,1452578403,"201051344000646","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,311531.9,311531.9,16049,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578412,9456.00
01/12/2016 01:00,2,0.000,ALERT,211.48,301.17,59.991,1452578403,"274151322000052","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,593714.4,593714.4,5241,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578414,9457.00
01/12/2016 01:00,2,0.000,ALERT,211.93,301.17,59.991,1452578403,"201051344000585","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,316446.2,316446.2,16044,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452578416,9458.00
01/12/2016 01:00,2,0.000,ALERT,211.70,300.87,59.991,1452578403,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,314663.7,314663.7,16095,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578418,9459.00
01/12/2016 01:00,2,0.000,ALERT,212.16,301.77,59.996,1452578403,"201051344000582","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,309626.7,309626.7,16039,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578420,9460.00
01/12/2016 01:00,2,0.000,ALERT,211.48,300.57,59.996,1452578403,"201051344000955","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,318969.1,318969.1,16021,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578422,9461.00
01/12/2016 01:00,2,0.000,ALERT,211.48,300.27,60.034,1452578403,"274151322000094","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,477714.8,477714.8,5510,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578424,9462.00
01/12/2016 01:00,2,0.000,ALERT,212.38,303.58,59.975,1452578403,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,320364.0,320364.0,11404,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578425,9463.00
01/12/2016 01:00,2,0.000,ALERT,211.48,300.87,60.007,1452578403,"201051344000890","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,317106.6,317106.6,16103,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578427,9464.00
01/12/2016 01:00,2,0.000,ALERT,211.93,300.87,60.007,1452578403,"201051344000438","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,318902.8,318902.8,16053,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452578429,9465.00
01/12/2016 01:00,2,0.000,ALERT,211.93,300.27,60.002,1452578403,"201051344000417","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,312971.3,312971.3,16118,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578431,9466.00
01/12/2016 01:00,2,0.000,ALERT,211.70,300.87,59.996,1452578403,"274151322000083","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,588024.1,588024.1,5270,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578433,9467.00
01/12/2016 01:00,2,0.000,ALERT,212.38,300.57,60.002,1452578403,"274151322000076","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,624642.9,624642.9,5254,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578435,9468.00
01/12/2016 01:00,2,0.000,ALERT,212.38,303.88,59.981,1452578403,"201051344000868","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,304683.7,304683.7,11368,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578437,9469.00
01/12/2016 01:00,2,0.000,ALERT,211.48,301.47,59.981,1452578403,"274151322000095","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,617330.2,617330.2,5282,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578438,9470.00
01/12/2016 01:00,2,0.000,ALERT,211.93,302.37,59.986,1452578403,"201051344000988","219011344069620",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,304675.0,304675.0,11411,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578440,9471.00
01/12/2016 01:00,2,0.000,ALERT,211.25,299.97,60.023,1452578403,"201051344001025","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,317037.7,317037.7,16032,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578442,9472.00
01/12/2016 01:00,2,0.000,ALERT,212.16,302.98,60.012,1452578403,"201051344000458","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,314753.8,314753.8,11412,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578444,9473.00
01/12/2016 01:00,2,0.000,ALERT,212.83,302.68,60.012,1452578403,"201051344000853","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,312062.5,312062.5,11389,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578446,9474.00
01/12/2016 01:00,2,0.000,ALERT,211.93,300.57,60.039,1452578403,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,318321.7,318321.7,16081,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578448,9475.00
01/12/2016 01:00,2,0.000,ALERT,211.93,300.27,59.996,1452578403,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,316038.6,316038.6,16081,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578449,9476.00
01/12/2016 01:00,2,0.000,ALERT,211.93,300.87,59.991,1452578403,"201051344001145","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,319259.9,319259.9,16084,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452578451,9477.00
01/12/2016 01:00,2,0.000,ALERT,211.48,299.97,60.018,1452578403,"201051344000651","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,313407.7,313407.7,16058,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578453,9478.00
01/12/2016 01:00,2,0.000,ALERT,211.25,300.57,60.007,1452578403,"274151322000088","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,570913.7,570913.7,5188,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578455,9479.00
01/12/2016 01:00,2,0.000,ALERT,212.16,299.97,59.991,1452578403,"274151322000068","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,478002.7,478002.7,5501,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578457,9480.00
01/12/2016 01:00,2,0.000,ALERT,211.48,300.87,59.996,1452578403,"201051344001135","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,309880.9,309880.9,16039,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452578458,9481.00
01/12/2016 01:00,2,0.000,ALERT,211.93,303.28,59.996,1452578403,"201051344000594","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,315779.0,315779.0,11420,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452578460,9482.00
01/12/2016 01:00,2,0.000,ALERT,211.48,299.97,59.996,1452578403,"201051344001203","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,316354.8,316354.8,16053,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578462,9483.00
01/12/2016 01:00,2,0.000,ALERT,211.70,301.77,60.028,1452578403,"274151322000054","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,583265.8,583265.8,5206,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578464,9484.00
01/12/2016 01:00,2,0.000,ALERT,212.61,302.68,60.007,1452578403,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,305019.9,305019.9,11405,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578466,9485.00
01/12/2016 01:00,2,0.000,ALERT,211.48,300.57,59.991,1452578403,"201051344001093","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,314823.3,314823.3,16056,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578467,9486.00
01/12/2016 01:00,2,0.000,ALERT,212.16,302.68,60.002,1452578403,"201051344000900","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,318376.1,318376.1,11353,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578469,9487.00
01/12/2016 01:00,2,0.000,ALERT,212.38,302.07,60.007,1452578403,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,311999.5,311999.5,11387,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578471,9488.00
01/12/2016 01:00,2,0.000,ALERT,212.16,302.98,59.996,1452578403,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,319991.4,319991.4,11333,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578473,9489.00
01/12/2016 01:00,2,0.000,ALERT,212.16,302.68,60.002,1452578403,"201051344000983","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,314885.5,314885.5,11375,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578474,9490.00
01/12/2016 01:00,2,0.000,ALERT,212.38,302.68,59.996,1452578403,"201051344001158","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,309925.1,309925.1,11435,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452578476,9491.00
01/12/2016 01:00,2,0.000,ALERT,212.61,302.98,59.996,1452578403,"201051344000576","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,313010.8,313010.8,11352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578478,9492.00
01/12/2016 01:00,2,0.000,ALERT,211.70,299.67,59.986,1452578403,"274151322000087","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,558385.6,558385.6,5230,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452578480,9493.00
01/12/2016 01:15,2,0.000,ALERT,212.61,302.98,59.991,1452579303,"201051344000645","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,313279.8,313279.8,11370,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452579305,9494.00
01/12/2016 01:15,2,0.000,ALERT,211.70,300.57,59.986,1452579303,"274151322000085","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,585918.3,585918.3,5217,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579306,9495.00
01/12/2016 01:15,2,0.000,ALERT,213.06,302.98,59.986,1452579303,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,305755.5,305755.5,11437,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579308,9496.00
01/12/2016 01:15,2,0.000,ALERT,212.38,302.98,59.996,1452579303,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.78,0.0,0.0,0.000,307182.1,307182.1,11409,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452579310,9497.00
01/12/2016 01:15,2,0.000,ALERT,211.25,300.57,59.986,1452579303,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,311531.9,311531.9,16051,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579312,9498.00
01/12/2016 01:15,2,0.000,ALERT,211.03,300.57,59.986,1452579303,"274151322000052","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,593714.4,593714.4,5243,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579314,9499.00
01/12/2016 01:15,2,0.000,ALERT,211.70,300.57,59.991,1452579303,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,316446.2,316446.2,16046,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579315,9500.00
01/12/2016 01:15,2,0.000,ALERT,211.48,300.57,60.002,1452579303,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,314663.7,314663.7,16097,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579317,9501.00
01/12/2016 01:15,2,0.000,ALERT,212.16,301.47,60.028,1452579303,"201051344000582","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,309626.7,309626.7,16041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579319,9502.00
01/12/2016 01:15,2,0.000,ALERT,211.03,300.27,59.996,1452579303,"201051344000955","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,318969.1,318969.1,16023,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579321,9503.00
01/12/2016 01:15,2,0.000,ALERT,211.48,299.67,60.028,1452579303,"274151322000094","219011344069620",0.00,-11.50,0,298.47,301.77,0.0,0.0,0.000,477714.8,477714.8,5512,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579323,9504.00
01/12/2016 01:15,2,0.000,ALERT,212.16,303.58,59.991,1452579303,"201051344000579","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,320364.0,320364.0,11406,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579324,9505.00
01/12/2016 01:15,2,0.000,ALERT,211.25,300.87,60.034,1452579303,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,317106.6,317106.6,16105,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579326,9506.00
01/12/2016 01:15,2,0.000,ALERT,211.70,300.57,59.991,1452579303,"201051344000438","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,318902.8,318902.8,16055,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579328,9507.00
01/12/2016 01:15,2,0.000,ALERT,211.70,299.67,59.981,1452579303,"201051344000417","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,312971.3,312971.3,16120,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579330,9508.00
01/12/2016 01:15,2,0.000,ALERT,211.70,300.87,59.991,1452579303,"274151322000083","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,588024.1,588024.1,5272,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579332,9509.00
01/12/2016 01:15,2,0.000,ALERT,212.16,300.87,59.981,1452579303,"274151322000076","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,624642.9,624642.9,5256,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579333,9510.00
01/12/2016 01:15,2,0.000,ALERT,212.38,303.58,59.991,1452579303,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,304683.7,304683.7,11370,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452579335,9511.00
01/12/2016 01:15,2,0.000,ALERT,211.48,301.47,59.986,1452579303,"274151322000095","219011344069620",0.00,-11.50,0,300.27,303.58,0.0,0.0,0.000,617330.2,617330.2,5284,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579337,9512.00
01/12/2016 01:15,2,0.000,ALERT,211.93,302.68,59.996,1452579303,"201051344000988","219011344069620",0.00,-11.00,0,297.87,304.48,0.0,0.0,0.000,304675.0,304675.0,11413,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579339,9513.00
01/12/2016 01:15,2,0.000,ALERT,211.25,299.67,59.996,1452579303,"201051344001025","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,317037.7,317037.7,16034,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579341,9514.00
01/12/2016 01:15,2,0.000,ALERT,212.16,303.28,59.986,1452579303,"201051344000458","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,314753.8,314753.8,11414,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579343,9515.00
01/12/2016 01:15,2,0.000,ALERT,212.83,302.68,60.034,1452579303,"201051344000853","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,312062.5,312062.5,11391,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579345,9516.00
01/12/2016 01:15,2,0.000,ALERT,211.93,300.27,59.991,1452579303,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,318321.7,318321.7,16083,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579346,9517.00
01/12/2016 01:15,2,0.000,ALERT,211.70,299.97,59.991,1452579303,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,316038.6,316038.6,16083,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579348,9518.00
01/12/2016 01:15,2,0.000,ALERT,211.93,300.87,59.996,1452579303,"201051344001145","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,319259.9,319259.9,16086,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452579350,9519.00
01/12/2016 01:15,2,0.000,ALERT,211.70,300.27,59.996,1452579303,"201051344000651","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,313407.7,313407.7,16060,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579352,9520.00
01/12/2016 01:15,2,0.000,ALERT,211.03,299.97,59.991,1452579303,"274151322000088","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,570913.7,570913.7,5190,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579354,9521.00
01/12/2016 01:15,2,0.000,ALERT,212.16,299.67,60.002,1452579303,"274151322000068","219011344069620",0.00,-9.00,0,298.47,301.47,0.0,0.0,0.000,478002.7,478002.7,5503,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579356,9522.00
01/12/2016 01:15,2,0.000,ALERT,211.25,300.57,60.023,1452579303,"201051344001135","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,309880.9,309880.9,16041,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579357,9523.00
01/12/2016 01:15,2,0.000,ALERT,211.93,303.28,60.007,1452579303,"201051344000594","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,315779.0,315779.0,11422,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579359,9524.00
01/12/2016 01:15,2,0.000,ALERT,211.48,299.97,60.018,1452579303,"201051344001203","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,316354.8,316354.8,16055,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579361,9525.00
01/12/2016 01:15,2,0.000,ALERT,211.48,300.87,59.986,1452579303,"274151322000054","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,583265.8,583265.8,5208,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579363,9526.00
01/12/2016 01:15,2,0.000,ALERT,212.61,302.68,60.018,1452579303,"201051344000867","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,305019.9,305019.9,11407,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579364,9527.00
01/12/2016 01:15,2,0.000,ALERT,211.48,300.57,59.996,1452579303,"201051344001093","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,314823.3,314823.3,16058,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579366,9528.00
01/12/2016 01:15,2,0.000,ALERT,212.16,303.28,60.034,1452579303,"201051344000900","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,318376.1,318376.1,11355,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579368,9529.00
01/12/2016 01:15,2,0.000,ALERT,212.38,302.37,59.991,1452579303,"201051344000648","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,311999.5,311999.5,11389,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579370,9530.00
01/12/2016 01:15,2,0.000,ALERT,212.38,303.58,59.991,1452579303,"201051344000569","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,319991.4,319991.4,11335,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579372,9531.00
01/12/2016 01:15,2,0.000,ALERT,212.16,303.28,59.991,1452579303,"201051344000983","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,314885.5,314885.5,11377,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579374,9532.00
01/12/2016 01:15,2,0.000,ALERT,212.38,302.98,60.023,1452579303,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,309925.1,309925.1,11437,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579375,9533.00
01/12/2016 01:15,2,0.000,ALERT,212.83,303.58,59.986,1452579303,"201051344000576","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,313010.8,313010.8,11354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579377,9534.00
01/12/2016 01:15,2,0.000,ALERT,211.48,299.67,59.986,1452579303,"274151322000087","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,558385.6,558385.6,5232,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452579379,9535.00
01/12/2016 01:30,2,0.000,ALERT,213.06,303.58,60.007,1452580203,"201051344000645","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,313279.8,313279.8,11372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580205,9536.00
01/12/2016 01:30,2,0.000,ALERT,211.93,300.57,60.028,1452580203,"274151322000085","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,585918.3,585918.3,5219,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580207,9537.00
01/12/2016 01:30,2,0.000,ALERT,213.51,303.58,59.986,1452580203,"201051344000633","219011344069620",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,305755.5,305755.5,11439,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580208,9538.00
01/12/2016 01:30,2,0.000,ALERT,212.83,303.88,59.981,1452580203,"201051344000469","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,307182.1,307182.1,11411,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580210,9539.00
01/12/2016 01:30,2,0.000,ALERT,211.70,301.47,59.981,1452580203,"201051344000646","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,311531.9,311531.9,16053,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580212,9540.00
01/12/2016 01:30,2,0.000,ALERT,211.48,301.77,59.965,1452580203,"274151322000052","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,593714.4,593714.4,5245,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580214,9541.00
01/12/2016 01:30,2,0.000,ALERT,212.16,301.47,60.002,1452580203,"201051344000585","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,316446.2,316446.2,16048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580216,9542.00
01/12/2016 01:30,2,0.000,ALERT,211.70,301.47,59.959,1452580203,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314663.7,314663.7,16099,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580218,9543.00
01/12/2016 01:30,2,0.000,ALERT,212.38,302.37,59.975,1452580203,"201051344000582","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,309626.7,309626.7,16043,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580220,9544.00
01/12/2016 01:30,2,0.000,ALERT,211.48,301.17,59.981,1452580203,"201051344000955","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,318969.1,318969.1,16025,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580221,9545.00
01/12/2016 01:30,2,0.000,ALERT,211.70,300.57,59.975,1452580203,"274151322000094","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,477714.8,477714.8,5514,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580223,9546.00
01/12/2016 01:30,2,0.000,ALERT,212.61,304.18,59.981,1452580203,"201051344000579","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,320364.0,320364.0,11408,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580225,9547.00
01/12/2016 01:30,2,0.000,ALERT,211.70,301.77,59.970,1452580203,"201051344000890","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,317106.6,317106.6,16107,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580227,9548.00
01/12/2016 01:30,2,0.000,ALERT,211.93,301.17,59.970,1452580203,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318902.8,318902.8,16057,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580229,9549.00
01/12/2016 01:30,2,0.000,ALERT,211.93,300.87,59.991,1452580203,"201051344000417","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,312971.3,312971.3,16122,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580230,9550.00
01/12/2016 01:30,2,0.000,ALERT,211.93,301.47,59.986,1452580203,"274151322000083","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,588024.1,588024.1,5274,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580232,9551.00
01/12/2016 01:30,2,0.000,ALERT,212.16,300.87,59.981,1452580203,"274151322000076","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,624642.9,624642.9,5258,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580234,9552.00
01/12/2016 01:30,2,0.000,ALERT,212.61,304.48,59.986,1452580203,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,304683.7,304683.7,11372,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580236,9553.00
01/12/2016 01:30,2,0.000,ALERT,211.93,302.68,59.986,1452580203,"274151322000095","219011344069620",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,617330.2,617330.2,5286,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580237,9554.00
01/12/2016 01:30,2,0.000,ALERT,212.38,303.58,60.018,1452580203,"201051344000988","219011344069620",0.00,-11.00,0,298.47,304.78,0.0,0.0,0.000,304675.0,304675.0,11415,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580239,9555.00
01/12/2016 01:30,2,0.000,ALERT,211.70,300.57,59.986,1452580203,"201051344001025","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,317037.7,317037.7,16036,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580241,9556.00
01/12/2016 01:30,2,0.000,ALERT,212.61,303.88,59.954,1452580203,"201051344000458","219011344069620",0.00,-8.50,0,301.17,305.98,0.0,0.0,0.000,314753.8,314753.8,11416,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580243,9557.00
01/12/2016 01:30,2,0.000,ALERT,213.06,303.58,59.996,1452580203,"201051344000853","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,312062.5,312062.5,11393,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580245,9558.00
01/12/2016 01:30,2,0.000,ALERT,212.16,301.17,59.991,1452580203,"201051344000685","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,318321.7,318321.7,16085,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580247,9559.00
01/12/2016 01:30,2,0.000,ALERT,212.16,300.87,60.007,1452580203,"201051344000917","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,316038.6,316038.6,16085,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580248,9560.00
01/12/2016 01:30,2,0.000,ALERT,212.16,301.77,59.959,1452580203,"201051344001145","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,319259.9,319259.9,16088,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580250,9561.00
01/12/2016 01:30,2,0.000,ALERT,212.16,300.87,59.986,1452580203,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,313407.7,313407.7,16062,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580252,9562.00
01/12/2016 01:30,2,0.000,ALERT,211.25,300.57,59.986,1452580203,"274151322000088","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,570913.7,570913.7,5192,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580254,9563.00
01/12/2016 01:30,2,0.000,ALERT,212.38,299.97,59.981,1452580203,"274151322000068","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,478002.7,478002.7,5505,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580256,9564.00
01/12/2016 01:30,2,0.000,ALERT,211.70,301.47,59.975,1452580203,"201051344001135","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,309880.9,309880.9,16043,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580258,9565.00
01/12/2016 01:30,2,0.000,ALERT,212.16,304.18,60.012,1452580203,"201051344000594","219011344069620",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,315779.0,315779.0,11424,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580259,9566.00
01/12/2016 01:30,2,0.000,ALERT,211.93,301.17,59.975,1452580203,"201051344001203","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,316354.8,316354.8,16057,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580261,9567.00
01/12/2016 01:30,2,0.000,ALERT,211.70,301.47,59.970,1452580203,"274151322000054","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,583265.8,583265.8,5210,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580263,9568.00
01/12/2016 01:30,2,0.000,ALERT,213.06,303.28,60.034,1452580203,"201051344000867","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,305019.9,305019.9,11409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580265,9569.00
01/12/2016 01:30,2,0.000,ALERT,211.93,301.47,59.981,1452580203,"201051344001093","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314823.3,314823.3,16060,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580267,9570.00
01/12/2016 01:30,2,0.000,ALERT,212.38,303.58,59.975,1452580203,"201051344000900","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,318376.1,318376.1,11357,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580268,9571.00
01/12/2016 01:30,2,0.000,ALERT,212.83,302.98,60.002,1452580203,"201051344000648","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,311999.5,311999.5,11391,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452580270,9572.00
01/12/2016 01:30,2,0.000,ALERT,212.83,304.48,59.986,1452580203,"201051344000569","219011344069620",0.00,-11.00,0,301.77,306.28,0.0,0.0,0.000,319991.4,319991.4,11337,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580272,9573.00
01/12/2016 01:30,2,0.000,ALERT,212.61,303.88,59.981,1452580203,"201051344000983","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,314885.5,314885.5,11379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580274,9574.00
01/12/2016 01:30,2,0.000,ALERT,212.83,303.58,59.954,1452580203,"201051344001158","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,309925.1,309925.1,11439,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580276,9575.00
