ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 01:30,2,0.000,ALERT,213.29,304.18,59.981,1452580203,"201051344000576","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,313010.8,313010.8,11356,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580277,9576.00
01/12/2016 01:30,2,0.000,ALERT,211.70,299.97,59.975,1452580203,"274151322000087","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,558385.6,558385.6,5234,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452580279,9577.00
01/12/2016 01:45,2,0.000,ALERT,213.29,303.88,59.959,1452581103,"201051344000645","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,313279.8,313279.8,11374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452581105,9578.00
01/12/2016 01:45,2,0.000,ALERT,211.93,301.17,59.996,1452581103,"274151322000085","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,585918.3,585918.3,5221,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581107,9579.00
01/12/2016 01:45,2,0.000,ALERT,213.29,303.58,59.996,1452581103,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,305755.5,305755.5,11441,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452581109,9580.00
01/12/2016 01:45,2,0.000,ALERT,212.83,303.88,60.039,1452581103,"201051344000469","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,307182.1,307182.1,11413,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581111,9581.00
01/12/2016 01:45,2,0.000,ALERT,211.70,301.17,59.991,1452581103,"201051344000646","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,311531.9,311531.9,16055,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581112,9582.00
01/12/2016 01:45,2,0.000,ALERT,211.48,301.77,59.996,1452581103,"274151322000052","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,593714.4,593714.4,5247,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581114,9583.00
01/12/2016 01:45,2,0.000,ALERT,212.16,301.47,60.007,1452581103,"201051344000585","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,316446.2,316446.2,16050,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581116,9584.00
01/12/2016 01:45,2,0.000,ALERT,211.93,301.47,59.986,1452581103,"201051344001230","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,314663.7,314663.7,16101,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581118,9585.00
01/12/2016 01:45,2,0.000,ALERT,212.38,302.37,59.996,1452581103,"201051344000582","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,309626.7,309626.7,16045,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581120,9586.00
01/12/2016 01:45,2,0.000,ALERT,211.48,301.17,59.996,1452581103,"201051344000955","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,318969.1,318969.1,16027,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581122,9587.00
01/12/2016 01:45,2,0.000,ALERT,211.70,300.87,60.002,1452581103,"274151322000094","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,477714.8,477714.8,5516,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581124,9588.00
01/12/2016 01:45,2,0.000,ALERT,212.61,304.48,59.991,1452581103,"201051344000579","219011344069620",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,320364.0,320364.0,11410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581125,9589.00
01/12/2016 01:45,2,0.000,ALERT,211.48,301.47,59.991,1452581103,"201051344000890","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,317106.6,317106.6,16109,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452581127,9590.00
01/12/2016 01:45,2,0.000,ALERT,211.93,301.47,60.002,1452581103,"201051344000438","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,318902.8,318902.8,16059,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452581129,9591.00
01/12/2016 01:45,2,0.000,ALERT,212.16,301.17,60.002,1452581103,"201051344000417","219011344069620",0.00,-11.00,0,299.07,302.37,0.0,0.0,0.000,312971.3,312971.3,16124,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581131,9592.00
01/12/2016 01:45,2,0.000,ALERT,212.16,301.47,60.028,1452581103,"274151322000083","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,588024.1,588024.1,5276,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581133,9593.00
01/12/2016 01:45,2,0.000,ALERT,212.38,301.77,59.991,1452581103,"274151322000076","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,624642.9,624642.9,5260,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581135,9594.00
01/12/2016 01:45,2,0.000,ALERT,212.61,304.18,60.028,1452581103,"201051344000868","219011344069620",0.00,-11.00,0,302.37,305.98,0.0,0.0,0.000,304683.7,304683.7,11374,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452581136,9595.00
01/12/2016 01:45,2,0.000,ALERT,211.93,302.07,60.007,1452581103,"274151322000095","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,617330.2,617330.2,5288,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581138,9596.00
01/12/2016 01:45,2,0.000,ALERT,212.38,302.98,59.996,1452581103,"201051344000988","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,304675.0,304675.0,11417,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581140,9597.00
01/12/2016 01:45,2,0.000,ALERT,211.70,300.87,59.981,1452581103,"201051344001025","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,317037.7,317037.7,16038,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581142,9598.00
01/12/2016 01:45,2,0.000,ALERT,212.38,303.28,60.012,1452581103,"201051344000458","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,314753.8,314753.8,11418,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452581144,9599.00
01/12/2016 01:45,2,0.000,ALERT,213.06,303.58,60.002,1452581103,"201051344000853","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,312062.5,312062.5,11395,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581145,9600.00
01/12/2016 01:45,2,0.000,ALERT,212.38,301.77,59.996,1452581103,"201051344000685","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,318321.7,318321.7,16087,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581147,9601.00
01/12/2016 01:45,2,0.000,ALERT,212.16,301.17,60.002,1452581103,"201051344000917","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,316038.6,316038.6,16087,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581149,9602.00
01/12/2016 01:45,2,0.000,ALERT,212.38,302.07,60.002,1452581103,"201051344001145","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,319259.9,319259.9,16090,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452581151,9603.00
01/12/2016 01:45,2,0.000,ALERT,211.25,300.87,59.981,1452581103,"274151322000088","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,570913.7,570913.7,5194,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581153,9604.00
01/12/2016 01:45,2,0.000,ALERT,212.38,299.97,59.944,1452581103,"274151322000068","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,478002.7,478002.7,5507,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581155,9605.00
01/12/2016 01:45,2,0.000,ALERT,211.48,301.17,59.991,1452581103,"201051344001135","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,309880.9,309880.9,16045,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581157,9606.00
01/12/2016 01:45,2,0.000,ALERT,212.16,303.88,59.996,1452581103,"201051344000594","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,315779.0,315779.0,11426,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581159,9607.00
01/12/2016 01:45,2,0.000,ALERT,211.93,300.87,59.986,1452581103,"201051344001203","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,316354.8,316354.8,16059,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581161,9608.00
01/12/2016 01:45,2,0.000,ALERT,211.48,301.47,59.991,1452581103,"274151322000054","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,583265.8,583265.8,5212,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581162,9609.00
01/12/2016 01:45,2,0.000,ALERT,212.83,302.98,60.002,1452581103,"201051344000867","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,305019.9,305019.9,11411,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581164,9610.00
01/12/2016 01:45,2,0.000,ALERT,211.70,300.87,59.991,1452581103,"201051344001093","219011344069620",0.00,-9.00,0,299.37,302.98,0.0,0.0,0.000,314823.3,314823.3,16062,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581166,9611.00
01/12/2016 01:45,2,0.000,ALERT,212.16,303.28,59.991,1452581103,"201051344000900","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,318376.1,318376.1,11359,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581168,9612.00
01/12/2016 01:45,2,0.000,ALERT,212.61,302.68,59.996,1452581103,"201051344000648","219011344069620",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,311999.5,311999.5,11393,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581169,9613.00
01/12/2016 01:45,2,0.000,ALERT,212.38,303.88,60.023,1452581103,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,319991.4,319991.4,11339,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452581171,9614.00
01/12/2016 01:45,2,0.000,ALERT,212.38,303.28,60.023,1452581103,"201051344000983","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,314885.5,314885.5,11381,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581173,9615.00
01/12/2016 01:45,2,0.000,ALERT,212.61,303.28,59.996,1452581103,"201051344001158","219011344069620",0.00,-11.50,0,301.17,305.08,0.0,0.0,0.000,309925.1,309925.1,11441,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581175,9616.00
01/12/2016 01:45,2,0.000,ALERT,212.83,303.88,60.002,1452581103,"201051344000576","219011344069620",0.00,-11.50,0,301.77,305.68,0.0,0.0,0.000,313010.8,313010.8,11358,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452581177,9617.00
01/12/2016 01:45,2,0.000,ALERT,211.70,299.67,59.996,1452581103,"274151322000087","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,558385.6,558385.6,5236,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581178,9618.00
01/12/2016 01:45,2,0.000,ALERT,211.93,300.27,59.996,1452581103,"201051344000651","219011344069620",0.00,-13.00,0,299.07,302.37,0.0,0.0,0.000,313407.7,313407.7,16065,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452581180,9619.00
01/12/2016 02:00,2,0.000,ALERT,213.06,303.28,59.970,1452582003,"201051344000645","219011344069620",0.00,-10.00,0,301.77,305.38,0.0,0.0,0.000,313279.8,313279.8,11376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582005,9620.00
01/12/2016 02:00,2,0.000,ALERT,211.93,301.17,59.981,1452582003,"274151322000085","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,585918.3,585918.3,5223,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582007,9621.00
01/12/2016 02:00,2,0.000,ALERT,213.06,303.58,60.028,1452582003,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,305755.5,305755.5,11443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582009,9622.00
01/12/2016 02:00,2,0.000,ALERT,212.83,303.58,59.949,1452582003,"201051344000469","219011344069620",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,307182.1,307182.1,11415,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582011,9623.00
01/12/2016 02:00,2,0.000,ALERT,211.70,301.17,59.991,1452582003,"201051344000646","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,311531.9,311531.9,16057,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582012,9624.00
01/12/2016 02:00,2,0.000,ALERT,211.70,302.07,59.991,1452582003,"274151322000052","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,593714.4,593714.4,5249,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582014,9625.00
01/12/2016 02:00,2,0.000,ALERT,211.93,301.17,59.981,1452582003,"201051344000585","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,316446.2,316446.2,16052,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582016,9626.00
01/12/2016 02:00,2,0.000,ALERT,211.70,301.47,59.991,1452582003,"201051344001230","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,314663.7,314663.7,16103,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582018,9627.00
01/12/2016 02:00,2,0.000,ALERT,212.38,301.77,59.991,1452582003,"201051344000582","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,309626.7,309626.7,16047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582020,9628.00
01/12/2016 02:00,2,0.000,ALERT,211.48,300.87,59.991,1452582003,"201051344000955","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,318969.1,318969.1,16029,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582021,9629.00
01/12/2016 02:00,2,0.000,ALERT,211.70,300.27,59.970,1452582003,"274151322000094","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,477714.8,477714.8,5518,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582023,9630.00
01/12/2016 02:00,2,0.000,ALERT,212.38,303.88,59.991,1452582003,"201051344000579","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,320364.0,320364.0,11412,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582025,9631.00
01/12/2016 02:00,2,0.000,ALERT,211.70,301.47,59.986,1452582003,"201051344000890","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,317106.6,317106.6,16111,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582027,9632.00
01/12/2016 02:00,2,0.000,ALERT,211.93,301.17,59.991,1452582003,"201051344000438","219011344069620",0.00,-11.50,0,298.77,303.58,0.0,0.0,0.000,318902.8,318902.8,16061,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582029,9633.00
01/12/2016 02:00,2,0.000,ALERT,212.16,300.87,59.996,1452582003,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,312971.3,312971.3,16126,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582030,9634.00
01/12/2016 02:00,2,0.000,ALERT,212.16,302.07,59.981,1452582003,"274151322000083","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,588024.1,588024.1,5278,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582032,9635.00
01/12/2016 02:00,2,0.000,ALERT,212.38,301.77,60.002,1452582003,"274151322000076","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,624642.9,624642.9,5262,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582034,9636.00
01/12/2016 02:00,2,0.000,ALERT,212.61,304.48,60.002,1452582003,"201051344000868","219011344069620",0.00,-11.00,0,302.07,305.98,0.0,0.0,0.000,304683.7,304683.7,11376,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582036,9637.00
01/12/2016 02:00,2,0.000,ALERT,211.93,302.37,59.986,1452582003,"274151322000095","219011344069620",0.00,-11.00,0,300.57,303.88,0.0,0.0,0.000,617330.2,617330.2,5290,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582038,9638.00
01/12/2016 02:00,2,0.000,ALERT,212.38,303.28,60.018,1452582003,"201051344000988","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,304675.0,304675.0,11419,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582039,9639.00
01/12/2016 02:00,2,0.000,ALERT,211.70,300.27,59.996,1452582003,"201051344001025","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,317037.7,317037.7,16040,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582041,9640.00
01/12/2016 02:00,2,0.000,ALERT,212.38,303.58,59.981,1452582003,"201051344000458","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,314753.8,314753.8,11420,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582043,9641.00
01/12/2016 02:00,2,0.000,ALERT,213.06,303.28,60.012,1452582003,"201051344000853","219011344069620",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,312062.5,312062.5,11397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582045,9642.00
01/12/2016 02:00,2,0.000,ALERT,212.16,301.17,60.018,1452582003,"201051344000685","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,318321.7,318321.7,16089,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582047,9643.00
01/12/2016 02:00,2,0.000,ALERT,211.93,300.57,59.975,1452582003,"201051344000917","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,316038.6,316038.6,16089,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582048,9644.00
01/12/2016 02:00,2,0.000,ALERT,212.16,301.47,59.981,1452582003,"201051344001145","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,319259.9,319259.9,16092,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582050,9645.00
01/12/2016 02:00,2,0.000,ALERT,211.93,300.57,59.981,1452582003,"201051344000651","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,313407.7,313407.7,16067,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582052,9646.00
01/12/2016 02:00,2,0.000,ALERT,211.48,300.87,59.986,1452582003,"274151322000088","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,570913.7,570913.7,5196,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582054,9647.00
01/12/2016 02:00,2,0.000,ALERT,212.61,300.57,59.975,1452582003,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,478002.7,478002.7,5509,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582056,9648.00
01/12/2016 02:00,2,0.000,ALERT,211.48,301.17,59.975,1452582003,"201051344001135","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,309880.9,309880.9,16047,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582057,9649.00
01/12/2016 02:00,2,0.000,ALERT,212.16,303.88,59.922,1452582003,"201051344000594","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,315779.0,315779.0,11428,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582059,9650.00
01/12/2016 02:00,2,0.000,ALERT,211.93,300.57,59.970,1452582003,"201051344001203","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,316354.8,316354.8,16061,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582061,9651.00
01/12/2016 02:00,2,0.000,ALERT,211.93,302.07,59.970,1452582003,"274151322000054","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,583265.8,583265.8,5214,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582063,9652.00
01/12/2016 02:00,2,0.000,ALERT,212.83,302.98,59.981,1452582003,"201051344000867","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,305019.9,305019.9,11413,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582065,9653.00
01/12/2016 02:00,2,0.000,ALERT,211.70,300.87,59.975,1452582003,"201051344001093","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,314823.3,314823.3,16064,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582066,9654.00
01/12/2016 02:00,2,0.000,ALERT,212.61,303.88,59.970,1452582003,"201051344000900","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,318376.1,318376.1,11361,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582068,9655.00
01/12/2016 02:00,2,0.000,ALERT,212.61,302.68,59.970,1452582003,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,311999.5,311999.5,11395,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582070,9656.00
01/12/2016 02:00,2,0.000,ALERT,212.83,304.18,59.944,1452582003,"201051344000569","219011344069620",0.00,-11.50,0,302.07,306.28,0.0,0.0,0.000,319991.4,319991.4,11341,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582072,9657.00
01/12/2016 02:00,2,0.000,ALERT,212.61,303.88,59.975,1452582003,"201051344000983","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,314885.5,314885.5,11383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582073,9658.00
01/12/2016 02:00,2,0.000,ALERT,212.83,303.58,59.975,1452582003,"201051344001158","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,309925.1,309925.1,11443,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582075,9659.00
01/12/2016 02:00,2,0.000,ALERT,213.06,304.48,59.965,1452582003,"201051344000576","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,313010.8,313010.8,11360,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582077,9660.00
01/12/2016 02:00,2,0.000,ALERT,211.93,300.27,59.928,1452582003,"274151322000087","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,558385.6,558385.6,5238,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582079,9661.00
01/12/2016 02:15,2,0.000,ALERT,212.83,303.58,59.981,1452582903,"201051344000645","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,313279.8,313279.8,11378,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582906,9662.00
01/12/2016 02:15,2,0.000,ALERT,211.93,301.17,59.975,1452582903,"274151322000085","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,585918.3,585918.3,5225,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582908,9663.00
01/12/2016 02:15,2,0.000,ALERT,213.06,302.98,59.975,1452582903,"201051344000633","219011344069620",0.00,-11.50,0,299.67,305.38,0.0,0.0,0.000,305755.5,305755.5,11445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582909,9664.00
01/12/2016 02:15,2,0.000,ALERT,212.61,302.98,59.975,1452582903,"201051344000469","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,307182.1,307182.1,11417,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582911,9665.00
01/12/2016 02:15,2,0.000,ALERT,211.70,301.17,59.975,1452582903,"201051344000646","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,311531.9,311531.9,16059,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582913,9666.00
01/12/2016 02:15,2,0.000,ALERT,211.70,302.07,59.970,1452582903,"274151322000052","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,593714.4,593714.4,5251,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582915,9667.00
01/12/2016 02:15,2,0.000,ALERT,212.16,301.47,59.975,1452582903,"201051344000585","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,316446.2,316446.2,16054,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582916,9668.00
01/12/2016 02:15,2,0.000,ALERT,211.93,301.77,59.975,1452582903,"201051344001230","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,314663.7,314663.7,16105,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582918,9669.00
01/12/2016 02:15,2,0.000,ALERT,212.38,302.07,59.981,1452582903,"201051344000582","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,309626.7,309626.7,16049,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582920,9670.00
01/12/2016 02:15,2,0.000,ALERT,211.70,301.17,59.975,1452582903,"201051344000955","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,318969.1,318969.1,16031,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582922,9671.00
01/12/2016 02:15,2,0.000,ALERT,211.70,300.87,59.975,1452582903,"274151322000094","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,477714.8,477714.8,5520,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582924,9672.00
01/12/2016 02:15,2,0.000,ALERT,212.61,304.18,60.018,1452582903,"201051344000579","219011344069620",0.00,-10.00,0,302.07,306.58,0.0,0.0,0.000,320364.0,320364.0,11414,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582926,9673.00
01/12/2016 02:15,2,0.000,ALERT,211.70,301.77,60.012,1452582903,"201051344000890","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,317106.6,317106.6,16113,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582928,9674.00
01/12/2016 02:15,2,0.000,ALERT,212.16,301.47,59.970,1452582903,"201051344000438","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,318902.8,318902.8,16063,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582929,9675.00
01/12/2016 02:15,2,0.000,ALERT,212.16,300.87,59.944,1452582903,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,312971.3,312971.3,16128,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582931,9676.00
01/12/2016 02:15,2,0.000,ALERT,211.93,301.77,59.981,1452582903,"274151322000083","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,588024.1,588024.1,5280,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582933,9677.00
01/12/2016 02:15,2,0.000,ALERT,212.38,301.77,59.975,1452582903,"274151322000076","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,624642.9,624642.9,5264,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582935,9678.00
01/12/2016 02:15,2,0.000,ALERT,212.38,304.18,59.975,1452582903,"201051344000868","219011344069620",0.00,-11.00,0,302.37,306.28,0.0,0.0,0.000,304683.7,304683.7,11378,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582937,9679.00
01/12/2016 02:15,2,0.000,ALERT,211.93,302.68,59.981,1452582903,"274151322000095","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,617330.2,617330.2,5292,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582938,9680.00
01/12/2016 02:15,2,0.000,ALERT,212.16,303.28,59.991,1452582903,"201051344000988","219011344069620",0.00,-11.00,0,298.77,305.38,0.0,0.0,0.000,304675.0,304675.0,11421,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582940,9681.00
01/12/2016 02:15,2,0.000,ALERT,211.70,300.57,59.975,1452582903,"201051344001025","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,317037.7,317037.7,16042,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582942,9682.00
01/12/2016 02:15,2,0.000,ALERT,212.38,303.58,59.986,1452582903,"201051344000458","219011344069620",0.00,-8.50,0,301.77,306.58,0.0,0.0,0.000,314753.8,314753.8,11422,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582944,9683.00
01/12/2016 02:15,2,0.000,ALERT,213.06,303.28,59.981,1452582903,"201051344000853","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,312062.5,312062.5,11399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582946,9684.00
01/12/2016 02:15,2,0.000,ALERT,212.38,301.47,59.949,1452582903,"201051344000685","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,318321.7,318321.7,16091,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582948,9685.00
01/12/2016 02:15,2,0.000,ALERT,212.38,300.87,59.981,1452582903,"201051344000917","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,316038.6,316038.6,16091,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582949,9686.00
01/12/2016 02:15,2,0.000,ALERT,212.16,301.47,59.970,1452582903,"201051344001145","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,319259.9,319259.9,16094,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582951,9687.00
01/12/2016 02:15,2,0.000,ALERT,211.93,300.57,59.996,1452582903,"201051344000651","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,313407.7,313407.7,16069,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582953,9688.00
01/12/2016 02:15,2,0.000,ALERT,211.48,300.87,60.023,1452582903,"274151322000088","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,570913.7,570913.7,5198,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582955,9689.00
01/12/2016 02:15,2,0.000,ALERT,212.61,300.87,59.975,1452582903,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,478002.7,478002.7,5511,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582957,9690.00
01/12/2016 02:15,2,0.000,ALERT,211.70,301.17,59.959,1452582903,"201051344001135","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,309880.9,309880.9,16049,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582958,9691.00
01/12/2016 02:15,2,0.000,ALERT,212.16,303.88,59.986,1452582903,"201051344000594","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,315779.0,315779.0,11430,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582960,9692.00
01/12/2016 02:15,2,0.000,ALERT,211.93,300.87,59.954,1452582903,"201051344001203","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,316354.8,316354.8,16063,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582962,9693.00
01/12/2016 02:15,2,0.000,ALERT,211.70,301.77,59.996,1452582903,"274151322000054","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,583265.8,583265.8,5216,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582964,9694.00
01/12/2016 02:15,2,0.000,ALERT,212.83,303.28,59.975,1452582903,"201051344000867","219011344069620",0.00,-10.00,0,300.87,305.98,0.0,0.0,0.000,305019.9,305019.9,11415,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582965,9695.00
01/12/2016 02:15,2,0.000,ALERT,211.93,301.17,59.975,1452582903,"201051344001093","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,314823.3,314823.3,16066,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582967,9696.00
01/12/2016 02:15,2,0.000,ALERT,212.38,303.58,60.007,1452582903,"201051344000900","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,318376.1,318376.1,11363,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582969,9697.00
01/12/2016 02:15,2,0.000,ALERT,212.61,302.68,59.996,1452582903,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,311999.5,311999.5,11397,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452582971,9698.00
01/12/2016 02:15,2,0.000,ALERT,212.38,303.88,59.959,1452582903,"201051344000569","219011344069620",0.00,-11.00,0,302.37,306.88,0.0,0.0,0.000,319991.4,319991.4,11343,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582973,9699.00
01/12/2016 02:15,2,0.000,ALERT,212.61,303.88,59.996,1452582903,"201051344000983","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,314885.5,314885.5,11385,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582975,9700.00
01/12/2016 02:15,2,0.000,ALERT,212.61,303.58,59.933,1452582903,"201051344001158","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,309925.1,309925.1,11445,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582976,9701.00
01/12/2016 02:15,2,0.000,ALERT,213.06,304.48,59.975,1452582903,"201051344000576","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,313010.8,313010.8,11362,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582978,9702.00
01/12/2016 02:15,2,0.000,ALERT,212.16,300.87,59.996,1452582903,"274151322000087","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,558385.6,558385.6,5240,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452582980,9703.00
01/12/2016 02:30,2,0.000,ALERT,213.29,303.88,59.949,1452583803,"201051344000645","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,313279.8,313279.8,11380,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583805,9704.00
01/12/2016 02:30,2,0.000,ALERT,212.16,301.77,59.975,1452583803,"274151322000085","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,585918.3,585918.3,5227,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583807,9705.00
01/12/2016 02:30,2,0.000,ALERT,213.29,303.88,59.986,1452583803,"201051344000633","219011344069620",0.00,-11.50,0,299.37,305.38,0.0,0.0,0.000,305755.5,305755.5,11447,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452583808,9706.00
01/12/2016 02:30,2,0.000,ALERT,212.83,304.18,59.986,1452583803,"201051344000469","219011344069620",0.00,-12.00,0,300.27,305.38,0.0,0.0,0.000,307182.1,307182.1,11419,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583810,9707.00
01/12/2016 02:30,2,0.000,ALERT,211.93,301.77,59.975,1452583803,"201051344000646","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,311531.9,311531.9,16061,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583812,9708.00
01/12/2016 02:30,2,0.000,ALERT,211.70,301.77,59.981,1452583803,"274151322000052","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,593714.4,593714.4,5253,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583814,9709.00
01/12/2016 02:30,2,0.000,ALERT,212.16,302.07,59.986,1452583803,"201051344000585","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,316446.2,316446.2,16056,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583816,9710.00
01/12/2016 02:30,2,0.000,ALERT,211.93,302.37,59.991,1452583803,"201051344001230","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,314663.7,314663.7,16107,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583817,9711.00
01/12/2016 02:30,2,0.000,ALERT,212.61,302.98,59.991,1452583803,"201051344000582","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,309626.7,309626.7,16051,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583819,9712.00
01/12/2016 02:30,2,0.000,ALERT,211.70,301.77,59.986,1452583803,"201051344000955","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,318969.1,318969.1,16033,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583821,9713.00
01/12/2016 02:30,2,0.000,ALERT,211.93,301.17,59.996,1452583803,"274151322000094","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,477714.8,477714.8,5522,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583823,9714.00
01/12/2016 02:30,2,0.000,ALERT,212.83,304.78,59.991,1452583803,"201051344000579","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,320364.0,320364.0,11416,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583825,9715.00
01/12/2016 02:30,2,0.000,ALERT,211.93,302.37,59.991,1452583803,"201051344000890","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,317106.6,317106.6,16115,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583826,9716.00
01/12/2016 02:30,2,0.000,ALERT,211.93,301.77,59.996,1452583803,"201051344000438","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,318902.8,318902.8,16065,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452583828,9717.00
01/12/2016 02:30,2,0.000,ALERT,212.16,301.17,59.991,1452583803,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,312971.3,312971.3,16130,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583830,9718.00
01/12/2016 02:30,2,0.000,ALERT,212.16,302.37,59.986,1452583803,"274151322000083","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,588024.1,588024.1,5282,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583832,9719.00
01/12/2016 02:30,2,0.000,ALERT,212.38,301.77,59.975,1452583803,"274151322000076","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,624642.9,624642.9,5266,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583834,9720.00
01/12/2016 02:30,2,0.000,ALERT,212.61,304.78,59.996,1452583803,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,304683.7,304683.7,11380,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583836,9721.00
