ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 02:30,2,0.000,ALERT,212.16,302.68,59.986,1452583803,"274151322000095","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,617330.2,617330.2,5294,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583837,9722.00
01/12/2016 02:30,2,0.000,ALERT,212.38,303.58,60.002,1452583803,"201051344000988","219011344069620",0.00,-11.00,0,299.07,305.38,0.0,0.0,0.000,304675.0,304675.0,11423,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583839,9723.00
01/12/2016 02:30,2,0.000,ALERT,211.93,301.17,59.986,1452583803,"201051344001025","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,317037.7,317037.7,16044,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583841,9724.00
01/12/2016 02:30,2,0.000,ALERT,212.83,304.18,59.949,1452583803,"201051344000458","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,314753.8,314753.8,11424,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583843,9725.00
01/12/2016 02:30,2,0.000,ALERT,213.29,303.88,59.954,1452583803,"201051344000853","219011344069620",0.00,-11.50,0,301.17,305.68,0.0,0.0,0.000,312062.5,312062.5,11401,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583845,9726.00
01/12/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1452583803,"201051344000685","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,318321.7,318321.7,16093,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583846,9727.00
01/12/2016 02:30,2,0.000,ALERT,212.38,301.47,59.996,1452583803,"201051344000917","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,316038.6,316038.6,16093,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583848,9728.00
01/12/2016 02:30,2,0.000,ALERT,211.93,301.77,59.981,1452583803,"201051344001145","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,319259.9,319259.9,16096,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583850,9729.00
01/12/2016 02:30,2,0.000,ALERT,212.16,301.47,59.986,1452583803,"201051344000651","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,313407.7,313407.7,16071,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583852,9730.00
01/12/2016 02:30,2,0.000,ALERT,211.70,301.47,59.944,1452583803,"274151322000088","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,570913.7,570913.7,5200,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583854,9731.00
01/12/2016 02:30,2,0.000,ALERT,212.83,300.87,59.986,1452583803,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,478002.7,478002.7,5513,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583855,9732.00
01/12/2016 02:30,2,0.000,ALERT,211.70,302.07,59.986,1452583803,"201051344001135","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,309880.9,309880.9,16051,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583857,9733.00
01/12/2016 02:30,2,0.000,ALERT,212.38,304.48,59.986,1452583803,"201051344000594","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,315779.0,315779.0,11432,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583859,9734.00
01/12/2016 02:30,2,0.000,ALERT,212.16,301.47,59.975,1452583803,"201051344001203","219011344069620",0.00,-11.50,0,299.07,305.08,0.0,0.0,0.000,316354.8,316354.8,16065,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583861,9735.00
01/12/2016 02:30,2,0.000,ALERT,211.93,302.07,59.975,1452583803,"274151322000054","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,583265.8,583265.8,5218,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583863,9736.00
01/12/2016 02:30,2,0.000,ALERT,213.06,303.58,59.975,1452583803,"201051344000867","219011344069620",0.00,-10.00,0,300.57,305.98,0.0,0.0,0.000,305019.9,305019.9,11417,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583864,9737.00
01/12/2016 02:30,2,0.000,ALERT,211.93,301.77,59.986,1452583803,"201051344001093","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,314823.3,314823.3,16068,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583866,9738.00
01/12/2016 02:30,2,0.000,ALERT,212.61,304.18,59.975,1452583803,"201051344000900","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,318376.1,318376.1,11365,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583868,9739.00
01/12/2016 02:30,2,0.000,ALERT,213.06,303.58,59.944,1452583803,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,311999.5,311999.5,11399,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583870,9740.00
01/12/2016 02:30,2,0.000,ALERT,213.06,304.78,59.981,1452583803,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.58,0.0,0.0,0.000,319991.4,319991.4,11345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583872,9741.00
01/12/2016 02:30,2,0.000,ALERT,212.61,304.18,59.970,1452583803,"201051344000983","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,314885.5,314885.5,11387,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583873,9742.00
01/12/2016 02:30,2,0.000,ALERT,213.06,304.18,59.954,1452583803,"201051344001158","219011344069620",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,309925.1,309925.1,11447,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583875,9743.00
01/12/2016 02:30,2,0.000,ALERT,213.29,304.78,59.975,1452583803,"201051344000576","219011344069620",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,313010.8,313010.8,11364,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583877,9744.00
01/12/2016 02:30,2,0.000,ALERT,212.16,300.57,59.975,1452583803,"274151322000087","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,558385.6,558385.6,5242,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452583879,9745.00
01/12/2016 02:45,2,0.000,ALERT,213.29,303.58,60.007,1452584703,"201051344000645","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,313279.8,313279.8,11382,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584705,9746.00
01/12/2016 02:45,2,0.000,ALERT,211.93,301.17,59.965,1452584703,"274151322000085","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,585918.3,585918.3,5229,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584707,9747.00
01/12/2016 02:45,2,0.000,ALERT,213.29,303.28,59.986,1452584703,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,305755.5,305755.5,11449,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584709,9748.00
01/12/2016 02:45,2,0.000,ALERT,212.83,303.58,59.986,1452584703,"201051344000469","219011344069620",0.00,-11.50,0,300.57,305.68,0.0,0.0,0.000,307182.1,307182.1,11421,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584710,9749.00
01/12/2016 02:45,2,0.000,ALERT,211.93,302.07,59.975,1452584703,"201051344000646","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,311531.9,311531.9,16063,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584712,9750.00
01/12/2016 02:45,2,0.000,ALERT,211.48,300.57,59.938,1452584703,"274151322000052","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,593714.4,593714.4,5255,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584714,9751.00
01/12/2016 02:45,2,0.000,ALERT,212.38,302.37,59.975,1452584703,"201051344000585","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,316446.2,316446.2,16058,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584716,9752.00
01/12/2016 02:45,2,0.000,ALERT,212.16,302.07,59.975,1452584703,"201051344001230","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,314663.7,314663.7,16109,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584718,9753.00
01/12/2016 02:45,2,0.000,ALERT,212.61,302.68,59.975,1452584703,"201051344000582","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,309626.7,309626.7,16053,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584719,9754.00
01/12/2016 02:45,2,0.000,ALERT,211.70,301.77,60.002,1452584703,"201051344000955","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,318969.1,318969.1,16035,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584721,9755.00
01/12/2016 02:45,2,0.000,ALERT,211.70,300.87,59.965,1452584703,"274151322000094","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,477714.8,477714.8,5524,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584723,9756.00
01/12/2016 02:45,2,0.000,ALERT,212.61,303.88,59.944,1452584703,"201051344000579","219011344069620",0.00,-10.00,0,302.37,306.58,0.0,0.0,0.000,320364.0,320364.0,11418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584725,9757.00
01/12/2016 02:45,2,0.000,ALERT,211.93,302.37,59.981,1452584703,"201051344000890","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,317106.6,317106.6,16117,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584727,9758.00
01/12/2016 02:45,2,0.000,ALERT,212.16,301.77,59.965,1452584703,"201051344000438","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,318902.8,318902.8,16067,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584728,9759.00
01/12/2016 02:45,2,0.000,ALERT,212.38,301.17,59.986,1452584703,"201051344000417","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,312971.3,312971.3,16132,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584731,9760.00
01/12/2016 02:45,2,0.000,ALERT,211.93,301.77,59.975,1452584703,"274151322000083","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,588024.1,588024.1,5284,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584732,9761.00
01/12/2016 02:45,2,0.000,ALERT,212.61,301.47,59.944,1452584703,"274151322000076","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,624642.9,624642.9,5268,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584734,9762.00
01/12/2016 02:45,2,0.000,ALERT,212.61,304.18,59.975,1452584703,"201051344000868","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,304683.7,304683.7,11382,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584736,9763.00
01/12/2016 02:45,2,0.000,ALERT,211.70,302.37,59.959,1452584703,"274151322000095","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,617330.2,617330.2,5296,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584738,9764.00
01/12/2016 02:45,2,0.000,ALERT,212.38,303.28,59.970,1452584703,"201051344000988","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,304675.0,304675.0,11425,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584740,9765.00
01/12/2016 02:45,2,0.000,ALERT,211.93,300.87,59.965,1452584703,"201051344001025","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,317037.7,317037.7,16046,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584741,9766.00
01/12/2016 02:45,2,0.000,ALERT,212.38,303.58,59.970,1452584703,"201051344000458","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,314753.8,314753.8,11426,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584743,9767.00
01/12/2016 02:45,2,0.000,ALERT,213.29,303.28,59.975,1452584703,"201051344000853","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,312062.5,312062.5,11403,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584745,9768.00
01/12/2016 02:45,2,0.000,ALERT,212.16,301.17,59.965,1452584703,"201051344000685","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,318321.7,318321.7,16095,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584747,9769.00
01/12/2016 02:45,2,0.000,ALERT,212.16,301.17,59.970,1452584703,"201051344000917","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,316038.6,316038.6,16095,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584749,9770.00
01/12/2016 02:45,2,0.000,ALERT,212.38,302.07,60.007,1452584703,"201051344001145","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,319259.9,319259.9,16098,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584750,9771.00
01/12/2016 02:45,2,0.000,ALERT,212.38,301.17,59.970,1452584703,"201051344000651","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,313407.7,313407.7,16073,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584752,9772.00
01/12/2016 02:45,2,0.000,ALERT,211.48,301.17,59.975,1452584703,"274151322000088","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,570913.7,570913.7,5202,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584754,9773.00
01/12/2016 02:45,2,0.000,ALERT,212.61,300.57,59.959,1452584703,"274151322000068","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,478002.7,478002.7,5515,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584756,9774.00
01/12/2016 02:45,2,0.000,ALERT,211.70,301.47,59.928,1452584703,"201051344001135","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,309880.9,309880.9,16053,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584758,9775.00
01/12/2016 02:45,2,0.000,ALERT,212.16,303.58,59.944,1452584703,"201051344000594","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,315779.0,315779.0,11434,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584759,9776.00
01/12/2016 02:45,2,0.000,ALERT,212.16,301.47,59.981,1452584703,"201051344001203","219011344069620",0.00,-11.50,0,299.67,305.38,0.0,0.0,0.000,316354.8,316354.8,16067,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584761,9777.00
01/12/2016 02:45,2,0.000,ALERT,211.70,301.77,59.944,1452584703,"274151322000054","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,583265.8,583265.8,5220,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584763,9778.00
01/12/2016 02:45,2,0.000,ALERT,212.83,302.98,59.970,1452584703,"201051344000867","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,305019.9,305019.9,11419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584765,9779.00
01/12/2016 02:45,2,0.000,ALERT,212.16,301.47,59.970,1452584703,"201051344001093","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,314823.3,314823.3,16070,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584767,9780.00
01/12/2016 02:45,2,0.000,ALERT,212.38,303.28,59.981,1452584703,"201051344000900","219011344069620",0.00,-11.00,0,300.87,305.68,0.0,0.0,0.000,318376.1,318376.1,11367,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584768,9781.00
01/12/2016 02:45,2,0.000,ALERT,212.83,302.37,59.965,1452584703,"201051344000648","219011344069620",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,311999.5,311999.5,11401,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584770,9782.00
01/12/2016 02:45,2,0.000,ALERT,212.83,303.88,59.991,1452584703,"201051344000569","219011344069620",0.00,-11.00,0,302.07,306.88,0.0,0.0,0.000,319991.4,319991.4,11347,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584772,9783.00
01/12/2016 02:45,2,0.000,ALERT,212.38,302.98,59.970,1452584703,"201051344000983","219011344069620",0.00,-10.00,0,301.77,306.28,0.0,0.0,0.000,314885.5,314885.5,11389,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584774,9784.00
01/12/2016 02:45,2,0.000,ALERT,212.83,303.28,59.975,1452584703,"201051344001158","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,309925.1,309925.1,11449,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452584776,9785.00
01/12/2016 02:45,2,0.000,ALERT,213.06,303.88,59.965,1452584703,"201051344000576","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,313010.8,313010.8,11366,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584777,9786.00
01/12/2016 02:45,2,0.000,ALERT,211.70,299.97,59.970,1452584703,"274151322000087","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,558385.6,558385.6,5244,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452584779,9787.00
01/12/2016 03:00,2,0.000,ALERT,213.51,304.48,59.959,1452585603,"201051344000645","219011344069620",0.00,-10.00,0,290.65,305.98,0.0,0.0,0.000,313279.8,313279.8,11384,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585605,9788.00
01/12/2016 03:00,2,0.000,ALERT,212.16,301.47,59.970,1452585603,"274151322000085","219011344069620",0.00,-9.00,0,288.55,304.18,0.0,0.0,0.000,585918.3,585918.3,5231,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585607,9789.00
01/12/2016 03:00,2,0.000,ALERT,213.51,303.88,59.933,1452585603,"201051344000633","219011344069620",0.00,-11.00,0,288.85,305.68,0.0,0.0,0.000,305755.5,305755.5,11451,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585609,9790.00
01/12/2016 03:00,2,0.000,ALERT,213.06,304.48,59.975,1452585603,"201051344000469","219011344069620",0.00,-11.50,0,289.45,305.68,0.0,0.0,0.000,307182.1,307182.1,11423,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585610,9791.00
01/12/2016 03:00,2,0.000,ALERT,212.16,302.07,59.975,1452585603,"201051344000646","219011344069620",0.00,-11.50,0,287.95,303.58,0.0,0.0,0.000,311531.9,311531.9,16065,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585612,9792.00
01/12/2016 03:00,2,0.000,ALERT,211.70,302.07,59.959,1452585603,"274151322000052","219011344069620",0.00,-11.00,0,288.25,304.78,0.0,0.0,0.000,593714.4,593714.4,5257,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585614,9793.00
01/12/2016 03:00,2,0.000,ALERT,212.38,302.37,59.933,1452585603,"201051344000585","219011344069620",0.00,-10.00,0,287.95,303.88,0.0,0.0,0.000,316446.2,316446.2,16060,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585616,9794.00
01/12/2016 03:00,2,0.000,ALERT,212.16,302.37,59.970,1452585603,"201051344001230","219011344069620",0.00,-11.00,0,288.55,303.88,0.0,0.0,0.000,314663.7,314663.7,16111,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585618,9795.00
01/12/2016 03:00,2,0.000,ALERT,212.61,302.98,59.970,1452585603,"201051344000582","219011344069620",0.00,-11.50,0,289.15,304.48,0.0,0.0,0.000,309626.7,309626.7,16055,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585619,9796.00
01/12/2016 03:00,2,0.000,ALERT,211.93,302.07,59.965,1452585603,"201051344000955","219011344069620",0.00,-11.00,0,288.25,303.58,0.0,0.0,0.000,318969.1,318969.1,16037,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585621,9797.00
01/12/2016 03:00,2,0.000,ALERT,211.93,301.47,59.986,1452585603,"274151322000094","219011344069620",0.00,-11.50,0,287.65,303.58,0.0,0.0,0.000,477714.8,477714.8,5526,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585623,9798.00
01/12/2016 03:00,2,0.000,ALERT,213.06,304.78,59.981,1452585603,"201051344000579","219011344069620",0.00,-10.00,0,291.25,306.58,0.0,0.0,0.000,320364.0,320364.0,11420,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585625,9799.00
01/12/2016 03:00,2,0.000,ALERT,212.16,302.68,59.981,1452585603,"201051344000890","219011344069620",0.00,-9.00,0,289.15,304.78,0.0,0.0,0.000,317106.6,317106.6,16119,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585627,9800.00
01/12/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1452585603,"201051344000438","219011344069620",0.00,-11.50,0,288.55,303.88,0.0,0.0,0.000,318902.8,318902.8,16069,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585629,9801.00
01/12/2016 03:00,2,0.000,ALERT,212.61,301.77,59.986,1452585603,"201051344000417","219011344069620",0.00,-11.00,0,287.65,302.98,0.0,0.0,0.000,312971.3,312971.3,16134,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585631,9802.00
01/12/2016 03:00,2,0.000,ALERT,212.16,302.68,59.991,1452585603,"274151322000083","219011344069620",0.00,-10.00,0,288.55,305.08,0.0,0.0,0.000,588024.1,588024.1,5286,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585632,9803.00
01/12/2016 03:00,2,0.000,ALERT,212.83,302.37,59.959,1452585603,"274151322000076","219011344069620",0.00,-11.00,0,288.25,304.18,0.0,0.0,0.000,624642.9,624642.9,5270,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585634,9804.00
01/12/2016 03:00,2,0.000,ALERT,213.06,305.38,59.970,1452585603,"201051344000868","219011344069620",0.00,-11.00,0,291.25,306.58,0.0,0.0,0.000,304683.7,304683.7,11384,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585636,9805.00
01/12/2016 03:00,2,0.000,ALERT,212.38,303.28,59.912,1452585603,"274151322000095","219011344069620",0.00,-11.50,0,289.75,305.38,0.0,0.0,0.000,617330.2,617330.2,5298,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585638,9806.00
01/12/2016 03:00,2,0.000,ALERT,212.83,304.78,59.965,1452585603,"201051344000988","219011344069620",0.00,-10.00,0,287.95,305.68,0.0,0.0,0.000,304675.0,304675.0,11427,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585640,9807.00
01/12/2016 03:00,2,0.000,ALERT,212.16,301.47,59.949,1452585603,"201051344001025","219011344069620",0.00,-11.50,0,287.95,304.18,0.0,0.0,0.000,317037.7,317037.7,16048,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585642,9808.00
01/12/2016 03:00,2,0.000,ALERT,212.83,305.08,59.959,1452585603,"201051344000458","219011344069620",0.00,-8.50,0,290.65,306.88,0.0,0.0,0.000,314753.8,314753.8,11428,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585643,9809.00
01/12/2016 03:00,2,0.000,ALERT,213.51,304.78,59.965,1452585603,"201051344000853","219011344069620",0.00,-11.00,0,290.35,305.98,0.0,0.0,0.000,312062.5,312062.5,11405,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585645,9810.00
01/12/2016 03:00,2,0.000,ALERT,212.61,302.07,59.949,1452585603,"201051344000685","219011344069620",0.00,-10.00,0,288.25,303.58,0.0,0.0,0.000,318321.7,318321.7,16097,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585647,9811.00
01/12/2016 03:00,2,0.000,ALERT,212.61,301.77,59.970,1452585603,"201051344000917","219011344069620",0.00,-9.00,0,287.05,303.28,0.0,0.0,0.000,316038.6,316038.6,16097,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585649,9812.00
01/12/2016 03:00,2,0.000,ALERT,212.83,302.68,59.959,1452585603,"201051344001145","219011344069620",0.00,-11.00,0,288.85,304.18,0.0,0.0,0.000,319259.9,319259.9,16100,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585650,9813.00
01/12/2016 03:00,2,0.000,ALERT,212.38,301.47,59.981,1452585603,"201051344000651","219011344069620",0.00,-12.00,0,287.95,303.28,0.0,0.0,0.000,313407.7,313407.7,16075,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585652,9814.00
01/12/2016 03:00,2,0.000,ALERT,211.93,301.47,59.954,1452585603,"274151322000088","219011344069620",0.00,-8.50,0,287.95,303.88,0.0,0.0,0.000,570913.7,570913.7,5204,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585654,9815.00
01/12/2016 03:00,2,0.000,ALERT,212.83,301.47,59.954,1452585603,"274151322000068","219011344069620",0.00,-9.00,0,287.65,303.28,0.0,0.0,0.000,478002.7,478002.7,5517,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585656,9816.00
01/12/2016 03:00,2,0.000,ALERT,211.93,302.07,59.959,1452585603,"201051344001135","219011344069620",0.00,-11.00,0,288.55,304.18,0.0,0.0,0.000,309880.9,309880.9,16055,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585658,9817.00
01/12/2016 03:00,2,0.000,ALERT,212.61,304.78,59.954,1452585603,"201051344000594","219011344069620",0.00,-11.00,0,290.05,306.28,0.0,0.0,0.000,315779.0,315779.0,11436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585660,9818.00
01/12/2016 03:00,2,0.000,ALERT,212.38,302.07,59.965,1452585603,"201051344001203","219011344069620",0.00,-11.50,0,288.25,305.08,0.0,0.0,0.000,316354.8,316354.8,16069,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585661,9819.00
01/12/2016 03:00,2,0.000,ALERT,212.16,302.68,59.917,1452585603,"274151322000054","219011344069620",0.00,-9.00,0,288.55,304.48,0.0,0.0,0.000,583265.8,583265.8,5222,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585663,9820.00
01/12/2016 03:00,2,0.000,ALERT,213.51,304.18,59.975,1452585603,"201051344000867","219011344069620",0.00,-10.00,0,290.05,306.28,0.0,0.0,0.000,305019.9,305019.9,11421,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585665,9821.00
01/12/2016 03:00,2,0.000,ALERT,212.38,302.07,59.986,1452585603,"201051344001093","219011344069620",0.00,-9.00,0,287.95,303.58,0.0,0.0,0.000,314823.3,314823.3,16072,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585667,9822.00
01/12/2016 03:00,2,0.000,ALERT,212.61,303.88,59.954,1452585603,"201051344000900","219011344069620",0.00,-11.00,0,289.75,305.68,0.0,0.0,0.000,318376.1,318376.1,11369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585668,9823.00
01/12/2016 03:00,2,0.000,ALERT,213.06,303.58,59.981,1452585603,"201051344000648","219011344069620",0.00,-12.00,0,289.75,305.68,0.0,0.0,0.000,311999.5,311999.5,11403,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585670,9824.00
01/12/2016 03:00,2,0.000,ALERT,212.83,304.18,59.959,1452585603,"201051344000569","219011344069620",0.00,-11.00,0,291.25,306.88,0.0,0.0,0.000,319991.4,319991.4,11349,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585672,9825.00
01/12/2016 03:00,2,0.000,ALERT,212.83,304.18,60.002,1452585603,"201051344000983","219011344069620",0.00,-10.00,0,290.65,306.28,0.0,0.0,0.000,314885.5,314885.5,11391,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585674,9826.00
01/12/2016 03:00,2,0.000,ALERT,213.29,304.18,59.959,1452585603,"201051344001158","219011344069620",0.00,-11.50,0,290.05,305.68,0.0,0.0,0.000,309925.1,309925.1,11451,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585676,9827.00
01/12/2016 03:00,2,0.000,ALERT,213.51,304.78,59.981,1452585603,"201051344000576","219011344069620",0.00,-11.00,0,290.65,306.28,0.0,0.0,0.000,313010.8,313010.8,11368,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452585678,9828.00
01/12/2016 03:00,2,0.000,ALERT,212.16,300.87,59.959,1452585603,"274151322000087","219011344069620",0.00,-8.50,0,287.35,303.28,0.0,0.0,0.000,558385.6,558385.6,5246,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452585680,9829.00
01/12/2016 03:15,2,0.000,ALERT,213.29,303.88,59.975,1452586503,"201051344000645","219011344069620",0.00,-9.00,0,302.68,306.28,0.0,0.0,0.000,313279.8,313279.8,11386,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586505,9830.00
01/12/2016 03:15,2,0.000,ALERT,211.93,301.17,59.965,1452586503,"274151322000085","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,585918.3,585918.3,5233,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586507,9831.00
01/12/2016 03:15,2,0.000,ALERT,213.29,303.28,59.981,1452586503,"201051344000633","219011344069620",0.00,-11.00,0,300.57,305.98,0.0,0.0,0.000,305755.5,305755.5,11453,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586509,9832.00
01/12/2016 03:15,2,0.000,ALERT,212.61,303.58,59.970,1452586503,"201051344000469","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,307182.1,307182.1,11425,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586510,9833.00
01/12/2016 03:15,2,0.000,ALERT,211.93,302.07,59.928,1452586503,"201051344000646","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,311531.9,311531.9,16067,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586512,9834.00
01/12/2016 03:15,2,0.000,ALERT,211.70,301.47,59.970,1452586503,"274151322000052","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,593714.4,593714.4,5259,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586514,9835.00
01/12/2016 03:15,2,0.000,ALERT,212.38,302.37,59.981,1452586503,"201051344000585","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,316446.2,316446.2,16062,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586516,9836.00
01/12/2016 03:15,2,0.000,ALERT,211.93,302.37,59.944,1452586503,"201051344001230","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,314663.7,314663.7,16113,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586518,9837.00
01/12/2016 03:15,2,0.000,ALERT,212.61,302.98,59.970,1452586503,"201051344000582","219011344069620",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,309626.7,309626.7,16057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586519,9838.00
01/12/2016 03:15,2,0.000,ALERT,211.70,302.07,59.933,1452586503,"201051344000955","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318969.1,318969.1,16039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586521,9839.00
01/12/2016 03:15,2,0.000,ALERT,211.93,300.87,59.949,1452586503,"274151322000094","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,477714.8,477714.8,5528,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586523,9840.00
01/12/2016 03:15,2,0.000,ALERT,212.83,304.48,59.965,1452586503,"201051344000579","219011344069620",0.00,-10.00,0,303.28,306.88,0.0,0.0,0.000,320364.0,320364.0,11422,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586525,9841.00
01/12/2016 03:15,2,0.000,ALERT,212.16,302.37,59.996,1452586503,"201051344000890","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,317106.6,317106.6,16121,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586527,9842.00
01/12/2016 03:15,2,0.000,ALERT,212.38,302.07,59.965,1452586503,"201051344000438","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,318902.8,318902.8,16071,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586529,9843.00
01/12/2016 03:15,2,0.000,ALERT,212.61,301.77,59.986,1452586503,"201051344000417","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,312971.3,312971.3,16136,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586530,9844.00
01/12/2016 03:15,2,0.000,ALERT,211.93,301.77,59.965,1452586503,"274151322000083","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,588024.1,588024.1,5288,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586532,9845.00
01/12/2016 03:15,2,0.000,ALERT,212.61,302.07,59.970,1452586503,"274151322000076","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,624642.9,624642.9,5272,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586534,9846.00
01/12/2016 03:15,2,0.000,ALERT,212.83,304.78,59.970,1452586503,"201051344000868","219011344069620",0.00,-11.00,0,302.98,306.88,0.0,0.0,0.000,304683.7,304683.7,11386,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586536,9847.00
01/12/2016 03:15,2,0.000,ALERT,211.93,302.68,59.970,1452586503,"274151322000095","219011344069620",0.00,-11.50,0,300.87,304.48,0.0,0.0,0.000,617330.2,617330.2,5300,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586538,9848.00
01/12/2016 03:15,2,0.000,ALERT,212.61,303.58,59.986,1452586503,"201051344000988","219011344069620",0.00,-10.00,0,300.27,305.98,0.0,0.0,0.000,304675.0,304675.0,11429,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586540,9849.00
01/12/2016 03:15,2,0.000,ALERT,211.93,300.87,59.970,1452586503,"201051344001025","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,317037.7,317037.7,16050,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586541,9850.00
01/12/2016 03:15,2,0.000,ALERT,212.16,303.58,59.965,1452586503,"201051344000458","219011344069620",0.00,-8.50,0,302.68,307.18,0.0,0.0,0.000,314753.8,314753.8,11430,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586543,9851.00
01/12/2016 03:15,2,0.000,ALERT,213.29,303.88,59.970,1452586503,"201051344000853","219011344069620",0.00,-11.00,0,302.68,306.58,0.0,0.0,0.000,312062.5,312062.5,11407,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586545,9852.00
01/12/2016 03:15,2,0.000,ALERT,212.38,301.77,59.954,1452586503,"201051344000685","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318321.7,318321.7,16099,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586547,9853.00
01/12/2016 03:15,2,0.000,ALERT,212.16,301.47,59.970,1452586503,"201051344000917","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,316038.6,316038.6,16099,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586549,9854.00
01/12/2016 03:15,2,0.000,ALERT,212.38,302.07,59.970,1452586503,"201051344001145","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,319259.9,319259.9,16102,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586550,9855.00
01/12/2016 03:15,2,0.000,ALERT,212.16,301.17,59.965,1452586503,"201051344000651","219011344069620",0.00,-12.00,0,299.97,303.28,0.0,0.0,0.000,313407.7,313407.7,16077,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586552,9856.00
01/12/2016 03:15,2,0.000,ALERT,211.48,301.17,59.959,1452586503,"274151322000088","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,570913.7,570913.7,5206,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586554,9857.00
01/12/2016 03:15,2,0.000,ALERT,212.61,300.57,59.959,1452586503,"274151322000068","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,478002.7,478002.7,5519,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586556,9858.00
01/12/2016 03:15,2,0.000,ALERT,211.70,301.77,59.965,1452586503,"201051344001135","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,309880.9,309880.9,16057,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586558,9859.00
01/12/2016 03:15,2,0.000,ALERT,212.38,304.48,59.965,1452586503,"201051344000594","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,315779.0,315779.0,11438,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586560,9860.00
01/12/2016 03:15,2,0.000,ALERT,212.16,301.47,59.959,1452586503,"201051344001203","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,316354.8,316354.8,16071,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586561,9861.00
01/12/2016 03:15,2,0.000,ALERT,211.70,301.77,59.949,1452586503,"274151322000054","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,583265.8,583265.8,5224,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586563,9862.00
01/12/2016 03:15,2,0.000,ALERT,213.06,303.58,59.959,1452586503,"201051344000867","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,305019.9,305019.9,11423,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586565,9863.00
01/12/2016 03:15,2,0.000,ALERT,211.93,301.77,59.933,1452586503,"201051344001093","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,314823.3,314823.3,16074,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586567,9864.00
01/12/2016 03:15,2,0.000,ALERT,212.38,303.88,60.002,1452586503,"201051344000900","219011344069620",0.00,-11.00,0,301.77,305.98,0.0,0.0,0.000,318376.1,318376.1,11371,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586569,9865.00
01/12/2016 03:15,2,0.000,ALERT,212.83,303.28,59.959,1452586503,"201051344000648","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,311999.5,311999.5,11405,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586570,9866.00
01/12/2016 03:15,2,0.000,ALERT,212.83,304.48,59.954,1452586503,"201051344000569","219011344069620",0.00,-10.00,0,302.37,307.18,0.0,0.0,0.000,319991.4,319991.4,11351,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586572,9867.00
