ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 03:15,2,0.000,ALERT,212.61,303.88,59.965,1452586503,"201051344000983","219011344069620",0.00,-10.00,0,302.68,306.58,0.0,0.0,0.000,314885.5,314885.5,11393,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586574,9868.00
01/12/2016 03:15,2,0.000,ALERT,212.83,303.88,59.965,1452586503,"201051344001158","219011344069620",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,309925.1,309925.1,11453,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586576,9869.00
01/12/2016 03:15,2,0.000,ALERT,213.29,304.48,59.954,1452586503,"201051344000576","219011344069620",0.00,-11.00,0,302.68,306.28,0.0,0.0,0.000,313010.8,313010.8,11370,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452586578,9870.00
01/12/2016 03:15,2,0.000,ALERT,211.93,299.97,59.954,1452586503,"274151322000087","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,558385.6,558385.6,5248,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452586579,9871.00
01/12/2016 03:30,2,0.000,ALERT,213.51,304.78,59.986,1452587403,"201051344000645","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,313279.8,313279.8,11388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587405,9872.00
01/12/2016 03:30,2,0.000,ALERT,212.38,302.07,59.954,1452587403,"274151322000085","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,585918.3,585918.3,5235,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587407,9873.00
01/12/2016 03:30,2,0.000,ALERT,213.74,304.48,59.986,1452587403,"201051344000633","219011344069620",0.00,-11.00,0,299.97,305.68,0.0,0.0,0.000,305755.5,305755.5,11455,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587408,9874.00
01/12/2016 03:30,2,0.000,ALERT,213.06,304.48,59.944,1452587403,"201051344000469","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,307182.1,307182.1,11427,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587410,9875.00
01/12/2016 03:30,2,0.000,ALERT,212.16,302.07,59.991,1452587403,"201051344000646","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,311531.9,311531.9,16069,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587412,9876.00
01/12/2016 03:30,2,0.000,ALERT,211.93,302.07,59.981,1452587403,"274151322000052","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,593714.4,593714.4,5261,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587414,9877.00
01/12/2016 03:30,2,0.000,ALERT,212.61,302.37,60.018,1452587403,"201051344000585","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,316446.2,316446.2,16064,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587416,9878.00
01/12/2016 03:30,2,0.000,ALERT,212.38,302.37,59.938,1452587403,"201051344001230","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,314663.7,314663.7,16115,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587417,9879.00
01/12/2016 03:30,2,0.000,ALERT,212.83,302.98,59.981,1452587403,"201051344000582","219011344069620",0.00,-11.00,0,301.17,304.78,0.0,0.0,0.000,309626.7,309626.7,16059,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587419,9880.00
01/12/2016 03:30,2,0.000,ALERT,211.93,302.07,59.986,1452587403,"201051344000955","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318969.1,318969.1,16041,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587421,9881.00
01/12/2016 03:30,2,0.000,ALERT,212.16,301.47,60.002,1452587403,"274151322000094","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,477714.8,477714.8,5530,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587423,9882.00
01/12/2016 03:30,2,0.000,ALERT,213.06,305.08,59.986,1452587403,"201051344000579","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,320364.0,320364.0,11424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587425,9883.00
01/12/2016 03:30,2,0.000,ALERT,212.16,302.37,59.949,1452587403,"201051344000890","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,317106.6,317106.6,16123,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587426,9884.00
01/12/2016 03:30,2,0.000,ALERT,212.16,301.77,59.949,1452587403,"201051344000438","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,318902.8,318902.8,16073,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587428,9885.00
01/12/2016 03:30,2,0.000,ALERT,212.38,301.47,59.991,1452587403,"201051344000417","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,312971.3,312971.3,16138,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587430,9886.00
01/12/2016 03:30,2,0.000,ALERT,212.38,302.07,59.981,1452587403,"274151322000083","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,588024.1,588024.1,5290,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587432,9887.00
01/12/2016 03:30,2,0.000,ALERT,212.83,302.07,60.007,1452587403,"274151322000076","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,624642.9,624642.9,5274,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587434,9888.00
01/12/2016 03:30,2,0.000,ALERT,213.06,305.38,59.996,1452587403,"201051344000868","219011344069620",0.00,-9.00,0,302.68,306.88,0.0,0.0,0.000,304683.7,304683.7,11388,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587436,9889.00
01/12/2016 03:30,2,0.000,ALERT,212.38,302.98,59.986,1452587403,"274151322000095","219011344069620",0.00,-11.00,0,301.47,305.38,0.0,0.0,0.000,617330.2,617330.2,5302,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587437,9890.00
01/12/2016 03:30,2,0.000,ALERT,212.83,304.18,59.996,1452587403,"201051344000988","219011344069620",0.00,-10.00,0,299.37,305.98,0.0,0.0,0.000,304675.0,304675.0,11431,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587439,9891.00
01/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.991,1452587403,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,317037.7,317037.7,16052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587441,9892.00
01/12/2016 03:30,2,0.000,ALERT,212.83,304.48,59.986,1452587403,"201051344000458","219011344069620",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,314753.8,314753.8,11432,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587443,9893.00
01/12/2016 03:30,2,0.000,ALERT,213.51,304.18,59.996,1452587403,"201051344000853","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,312062.5,312062.5,11409,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587445,9894.00
01/12/2016 03:30,2,0.000,ALERT,212.83,302.07,59.981,1452587403,"201051344000685","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318321.7,318321.7,16101,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587447,9895.00
01/12/2016 03:30,2,0.000,ALERT,212.61,301.77,59.981,1452587403,"201051344000917","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,316038.6,316038.6,16101,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587448,9896.00
01/12/2016 03:30,2,0.000,ALERT,212.61,302.37,59.996,1452587403,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,319259.9,319259.9,16104,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587450,9897.00
01/12/2016 03:30,2,0.000,ALERT,212.38,301.47,59.959,1452587403,"201051344000651","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,313407.7,313407.7,16079,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587452,9898.00
01/12/2016 03:30,2,0.000,ALERT,211.93,301.17,60.018,1452587403,"274151322000088","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,570913.7,570913.7,5208,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587454,9899.00
01/12/2016 03:30,2,0.000,ALERT,212.83,301.47,59.965,1452587403,"274151322000068","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,478002.7,478002.7,5521,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587455,9900.00
01/12/2016 03:30,2,0.000,ALERT,211.93,302.07,59.986,1452587403,"201051344001135","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,309880.9,309880.9,16059,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587457,9901.00
01/12/2016 03:30,2,0.000,ALERT,212.38,304.48,59.981,1452587403,"201051344000594","219011344069620",0.00,-11.00,0,301.47,306.28,0.0,0.0,0.000,315779.0,315779.0,11440,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587459,9902.00
01/12/2016 03:30,2,0.000,ALERT,212.38,302.07,59.996,1452587403,"201051344001203","219011344069620",0.00,-11.00,0,299.97,305.38,0.0,0.0,0.000,316354.8,316354.8,16073,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587461,9903.00
01/12/2016 03:30,2,0.000,ALERT,211.93,302.07,59.975,1452587403,"274151322000054","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,583265.8,583265.8,5226,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587463,9904.00
01/12/2016 03:30,2,0.000,ALERT,213.29,303.88,59.954,1452587403,"201051344000867","219011344069620",0.00,-9.00,0,301.17,306.58,0.0,0.0,0.000,305019.9,305019.9,11425,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452587464,9905.00
01/12/2016 03:30,2,0.000,ALERT,212.16,301.77,59.996,1452587403,"201051344001093","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,314823.3,314823.3,16076,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587466,9906.00
01/12/2016 03:30,2,0.000,ALERT,212.61,304.18,59.986,1452587403,"201051344000900","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,318376.1,318376.1,11373,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587468,9907.00
01/12/2016 03:30,2,0.000,ALERT,213.06,303.88,59.981,1452587403,"201051344000648","219011344069620",0.00,-11.50,0,301.17,305.98,0.0,0.0,0.000,311999.5,311999.5,11407,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587470,9908.00
01/12/2016 03:30,2,0.000,ALERT,212.83,304.78,60.012,1452587403,"201051344000569","219011344069620",0.00,-10.00,0,302.68,307.18,0.0,0.0,0.000,319991.4,319991.4,11353,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587472,9909.00
01/12/2016 03:30,2,0.000,ALERT,212.61,304.18,59.954,1452587403,"201051344000983","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,314885.5,314885.5,11395,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587474,9910.00
01/12/2016 03:30,2,0.000,ALERT,213.06,304.18,60.002,1452587403,"201051344001158","219011344069620",0.00,-11.50,0,301.47,305.98,0.0,0.0,0.000,309925.1,309925.1,11455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587475,9911.00
01/12/2016 03:30,2,0.000,ALERT,213.29,304.78,59.991,1452587403,"201051344000576","219011344069620",0.00,-11.00,0,302.07,306.28,0.0,0.0,0.000,313010.8,313010.8,11372,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587477,9912.00
01/12/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1452587403,"274151322000087","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,558385.6,558385.6,5250,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452587479,9913.00
01/12/2016 03:45,2,0.000,ALERT,213.29,303.58,59.975,1452588303,"201051344000645","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,313279.8,313279.8,11390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588305,9914.00
01/12/2016 03:45,2,0.000,ALERT,211.70,301.77,59.981,1452588303,"274151322000085","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,585918.3,585918.3,5237,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588307,9915.00
01/12/2016 03:45,2,0.000,ALERT,213.51,303.88,59.981,1452588303,"201051344000633","219011344069620",0.00,-10.00,0,300.27,305.68,0.0,0.0,0.000,305755.5,305755.5,11457,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588309,9916.00
01/12/2016 03:45,2,0.000,ALERT,212.83,303.88,59.975,1452588303,"201051344000469","219011344069620",0.00,-10.00,0,300.87,306.28,0.0,0.0,0.000,307182.1,307182.1,11429,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588311,9917.00
01/12/2016 03:45,2,0.000,ALERT,212.16,302.37,59.975,1452588303,"201051344000646","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,311531.9,311531.9,16071,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588313,9918.00
01/12/2016 03:45,2,0.000,ALERT,211.48,301.77,59.975,1452588303,"274151322000052","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,593714.4,593714.4,5263,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588314,9919.00
01/12/2016 03:45,2,0.000,ALERT,212.38,302.07,59.975,1452588303,"201051344000585","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,316446.2,316446.2,16066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452588316,9920.00
01/12/2016 03:45,2,0.000,ALERT,212.16,302.37,59.944,1452588303,"201051344001230","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,314663.7,314663.7,16117,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588318,9921.00
01/12/2016 03:45,2,0.000,ALERT,212.83,303.28,59.981,1452588303,"201051344000582","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,309626.7,309626.7,16061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588320,9922.00
01/12/2016 03:45,2,0.000,ALERT,211.70,302.07,59.986,1452588303,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,318969.1,318969.1,16043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452588322,9923.00
01/12/2016 03:45,2,0.000,ALERT,211.93,300.87,59.981,1452588303,"274151322000094","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,477714.8,477714.8,5532,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588323,9924.00
01/12/2016 03:45,2,0.000,ALERT,212.83,304.18,59.986,1452588303,"201051344000579","219011344069620",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,320364.0,320364.0,11426,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588325,9925.00
01/12/2016 03:45,2,0.000,ALERT,211.93,302.37,59.928,1452588303,"201051344000890","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,317106.6,317106.6,16125,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452588327,9926.00
01/12/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1452588303,"201051344000438","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318902.8,318902.8,16075,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588329,9927.00
01/12/2016 03:45,2,0.000,ALERT,212.61,301.77,59.970,1452588303,"201051344000417","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,312971.3,312971.3,16140,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588331,9928.00
01/12/2016 03:45,2,0.000,ALERT,211.93,301.17,59.970,1452588303,"274151322000083","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,588024.1,588024.1,5292,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452588332,9929.00
01/12/2016 03:45,2,0.000,ALERT,212.61,301.17,59.975,1452588303,"274151322000076","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,624642.9,624642.9,5276,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588334,9930.00
01/12/2016 03:45,2,0.000,ALERT,212.61,304.48,59.975,1452588303,"201051344000868","219011344069620",0.00,-9.00,0,302.37,306.88,0.0,0.0,0.000,304683.7,304683.7,11390,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452588336,9931.00
01/12/2016 03:45,2,0.000,ALERT,211.93,302.68,59.970,1452588303,"274151322000095","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,617330.2,617330.2,5304,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588338,9932.00
01/12/2016 03:45,2,0.000,ALERT,212.38,303.28,59.970,1452588303,"201051344000988","219011344069620",0.00,-8.50,0,299.07,305.68,0.0,0.0,0.000,304675.0,304675.0,11433,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588340,9933.00
01/12/2016 03:45,2,0.000,ALERT,211.93,301.17,59.981,1452588303,"201051344001025","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,317037.7,317037.7,16054,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588342,9934.00
01/12/2016 03:45,2,0.000,ALERT,212.61,303.88,59.933,1452588303,"201051344000458","219011344069620",0.00,-7.00,0,301.77,306.88,0.0,0.0,0.000,314753.8,314753.8,11434,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588344,9935.00
01/12/2016 03:45,2,0.000,ALERT,213.29,303.58,59.975,1452588303,"201051344000853","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,312062.5,312062.5,11411,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588345,9936.00
01/12/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1452588303,"201051344000685","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,318321.7,318321.7,16103,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452588347,9937.00
01/12/2016 03:45,2,0.000,ALERT,212.61,302.07,60.018,1452588303,"201051344000917","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,316038.6,316038.6,16103,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588349,9938.00
01/12/2016 03:45,2,0.000,ALERT,212.61,302.37,59.944,1452588303,"201051344001145","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,319259.9,319259.9,16106,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588351,9939.00
01/12/2016 03:45,2,0.000,ALERT,212.38,301.47,59.981,1452588303,"201051344000651","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,313407.7,313407.7,16081,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588353,9940.00
01/12/2016 03:45,2,0.000,ALERT,211.48,301.47,59.975,1452588303,"274151322000088","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,570913.7,570913.7,5210,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588354,9941.00
01/12/2016 03:45,2,0.000,ALERT,212.61,300.57,60.012,1452588303,"274151322000068","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,478002.7,478002.7,5523,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588356,9942.00
01/12/2016 03:45,2,0.000,ALERT,211.93,302.37,60.007,1452588303,"201051344001135","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,309880.9,309880.9,16061,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588358,9943.00
01/12/2016 03:45,2,0.000,ALERT,212.38,304.18,59.981,1452588303,"201051344000594","219011344069620",0.00,-10.00,0,301.47,306.28,0.0,0.0,0.000,315779.0,315779.0,11442,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588360,9944.00
01/12/2016 03:45,2,0.000,ALERT,212.38,301.77,60.002,1452588303,"201051344001203","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,316354.8,316354.8,16075,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452588361,9945.00
01/12/2016 03:45,2,0.000,ALERT,211.70,301.47,59.975,1452588303,"274151322000054","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,583265.8,583265.8,5228,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588363,9946.00
01/12/2016 03:45,2,0.000,ALERT,213.06,303.28,59.975,1452588303,"201051344000867","219011344069620",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,305019.9,305019.9,11427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588365,9947.00
01/12/2016 03:45,2,0.000,ALERT,212.38,302.37,59.975,1452588303,"201051344001093","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,314823.3,314823.3,16078,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588367,9948.00
01/12/2016 03:45,2,0.000,ALERT,212.38,303.28,59.970,1452588303,"201051344000900","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,318376.1,318376.1,11375,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452588369,9949.00
01/12/2016 03:45,2,0.000,ALERT,212.83,302.68,59.986,1452588303,"201051344000648","219011344069620",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,311999.5,311999.5,11409,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588370,9950.00
01/12/2016 03:45,2,0.000,ALERT,212.61,303.88,59.981,1452588303,"201051344000569","219011344069620",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,319991.4,319991.4,11355,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588372,9951.00
01/12/2016 03:45,2,0.000,ALERT,212.61,303.58,59.975,1452588303,"201051344000983","219011344069620",0.00,-8.50,0,301.77,306.28,0.0,0.0,0.000,314885.5,314885.5,11397,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452588374,9952.00
01/12/2016 03:45,2,0.000,ALERT,212.83,303.58,59.975,1452588303,"201051344001158","219011344069620",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,309925.1,309925.1,11457,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588376,9953.00
01/12/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1452588303,"201051344000576","219011344069620",0.00,-8.50,0,302.07,306.28,0.0,0.0,0.000,313010.8,313010.8,11374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588378,9954.00
01/12/2016 03:45,2,0.000,ALERT,211.93,300.87,59.975,1452588303,"274151322000087","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,558385.6,558385.6,5252,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452588380,9955.00
01/12/2016 04:00,2,0.000,ALERT,213.06,303.58,59.933,1452589203,"201051344000645","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,313279.8,313279.8,11392,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589205,9956.00
01/12/2016 04:00,2,0.000,ALERT,212.16,301.47,59.981,1452589203,"274151322000085","219011344069620",0.00,-8.00,0,300.27,303.88,0.0,0.0,0.000,585918.3,585918.3,5239,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589207,9957.00
01/12/2016 04:00,2,0.000,ALERT,213.51,303.28,59.996,1452589203,"201051344000633","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,305755.5,305755.5,11459,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589209,9958.00
01/12/2016 04:00,2,0.000,ALERT,212.83,303.28,59.991,1452589203,"201051344000469","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,307182.1,307182.1,11431,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589211,9959.00
01/12/2016 04:00,2,0.000,ALERT,212.16,301.77,59.970,1452589203,"201051344000646","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,311531.9,311531.9,16073,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589212,9960.00
01/12/2016 04:00,2,0.000,ALERT,211.70,302.07,59.991,1452589203,"274151322000052","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,593714.4,593714.4,5265,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589214,9961.00
01/12/2016 04:00,2,0.000,ALERT,212.38,301.77,59.991,1452589203,"201051344000585","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,316446.2,316446.2,16068,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589216,9962.00
01/12/2016 04:00,2,0.000,ALERT,212.16,302.07,60.002,1452589203,"201051344001230","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,314663.7,314663.7,16119,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589218,9963.00
01/12/2016 04:00,2,0.000,ALERT,212.83,302.68,60.039,1452589203,"201051344000582","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,309626.7,309626.7,16063,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589219,9964.00
01/12/2016 04:00,2,0.000,ALERT,211.70,301.17,59.996,1452589203,"201051344000955","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,318969.1,318969.1,16045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589221,9965.00
01/12/2016 04:00,2,0.000,ALERT,211.93,300.87,59.949,1452589203,"274151322000094","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,477714.8,477714.8,5534,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589223,9966.00
01/12/2016 04:00,2,0.000,ALERT,212.61,303.88,59.991,1452589203,"201051344000579","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,320364.0,320364.0,11428,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589225,9967.00
01/12/2016 04:00,2,0.000,ALERT,212.16,301.77,59.991,1452589203,"201051344000890","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,317106.6,317106.6,16127,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589227,9968.00
01/12/2016 04:00,2,0.000,ALERT,212.16,301.47,59.986,1452589203,"201051344000438","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,318902.8,318902.8,16077,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589229,9969.00
01/12/2016 04:00,2,0.000,ALERT,212.38,301.17,59.991,1452589203,"201051344000417","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,312971.3,312971.3,16142,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589230,9970.00
01/12/2016 04:00,2,0.000,ALERT,212.16,302.07,59.981,1452589203,"274151322000083","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,588024.1,588024.1,5294,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589232,9971.00
01/12/2016 04:00,2,0.000,ALERT,212.61,301.77,59.991,1452589203,"274151322000076","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,624642.9,624642.9,5278,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589234,9972.00
01/12/2016 04:00,2,0.000,ALERT,212.83,303.88,59.996,1452589203,"201051344000868","219011344069620",0.00,-9.00,0,302.68,306.58,0.0,0.0,0.000,304683.7,304683.7,11392,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589236,9973.00
01/12/2016 04:00,2,0.000,ALERT,211.93,302.68,59.986,1452589203,"274151322000095","219011344069620",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,617330.2,617330.2,5306,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589238,9974.00
01/12/2016 04:00,2,0.000,ALERT,212.61,302.98,59.991,1452589203,"201051344000988","219011344069620",0.00,-8.50,0,299.07,305.38,0.0,0.0,0.000,304675.0,304675.0,11435,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589240,9975.00
01/12/2016 04:00,2,0.000,ALERT,212.16,300.57,59.986,1452589203,"201051344001025","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,317037.7,317037.7,16056,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589241,9976.00
01/12/2016 04:00,2,0.000,ALERT,212.61,303.28,59.975,1452589203,"201051344000458","219011344069620",0.00,-6.50,0,301.77,306.58,0.0,0.0,0.000,314753.8,314753.8,11436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589243,9977.00
01/12/2016 04:00,2,0.000,ALERT,213.29,303.28,59.991,1452589203,"201051344000853","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,312062.5,312062.5,11413,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589245,9978.00
01/12/2016 04:00,2,0.000,ALERT,212.61,301.47,59.981,1452589203,"201051344000685","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,318321.7,318321.7,16105,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589247,9979.00
01/12/2016 04:00,2,0.000,ALERT,212.38,301.17,59.981,1452589203,"201051344000917","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,316038.6,316038.6,16105,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589249,9980.00
01/12/2016 04:00,2,0.000,ALERT,212.38,301.77,60.018,1452589203,"201051344001145","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,319259.9,319259.9,16108,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589250,9981.00
01/12/2016 04:00,2,0.000,ALERT,212.16,300.87,60.007,1452589203,"201051344000651","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,313407.7,313407.7,16083,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589252,9982.00
01/12/2016 04:00,2,0.000,ALERT,211.70,301.47,60.018,1452589203,"274151322000088","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,570913.7,570913.7,5212,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589254,9983.00
01/12/2016 04:00,2,0.000,ALERT,212.61,301.17,59.981,1452589203,"274151322000068","219011344069620",0.00,-8.00,0,299.37,302.98,0.0,0.0,0.000,478002.7,478002.7,5525,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589256,9984.00
01/12/2016 04:00,2,0.000,ALERT,211.70,301.47,59.991,1452589203,"201051344001135","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,309880.9,309880.9,16063,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589258,9985.00
01/12/2016 04:00,2,0.000,ALERT,212.38,304.18,59.981,1452589203,"201051344000594","219011344069620",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,315779.0,315779.0,11444,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589260,9986.00
01/12/2016 04:00,2,0.000,ALERT,212.16,301.47,60.028,1452589203,"201051344001203","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,316354.8,316354.8,16077,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589261,9987.00
01/12/2016 04:00,2,0.000,ALERT,211.70,301.47,59.975,1452589203,"274151322000054","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,583265.8,583265.8,5230,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589263,9988.00
01/12/2016 04:00,2,0.000,ALERT,213.06,302.98,59.991,1452589203,"201051344000867","219011344069620",0.00,-8.00,0,300.87,306.28,0.0,0.0,0.000,305019.9,305019.9,11429,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589265,9989.00
01/12/2016 04:00,2,0.000,ALERT,212.16,301.77,60.002,1452589203,"201051344001093","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,314823.3,314823.3,16080,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589267,9990.00
01/12/2016 04:00,2,0.000,ALERT,212.61,303.58,59.986,1452589203,"201051344000900","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,318376.1,318376.1,11377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589269,9991.00
01/12/2016 04:00,2,0.000,ALERT,213.06,302.98,59.986,1452589203,"201051344000648","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,311999.5,311999.5,11411,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589270,9992.00
01/12/2016 04:00,2,0.000,ALERT,212.83,303.88,60.034,1452589203,"201051344000569","219011344069620",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,319991.4,319991.4,11357,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589272,9993.00
01/12/2016 04:00,2,0.000,ALERT,212.61,303.28,59.991,1452589203,"201051344000983","219011344069620",0.00,-8.50,0,302.07,305.98,0.0,0.0,0.000,314885.5,314885.5,11399,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589274,9994.00
01/12/2016 04:00,2,0.000,ALERT,213.06,303.58,59.996,1452589203,"201051344001158","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,309925.1,309925.1,11459,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452589276,9995.00
01/12/2016 04:00,2,0.000,ALERT,213.29,304.18,59.986,1452589203,"201051344000576","219011344069620",0.00,-9.00,0,302.07,305.98,0.0,0.0,0.000,313010.8,313010.8,11376,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589278,9996.00
01/12/2016 04:00,2,0.000,ALERT,212.16,300.57,60.018,1452589203,"274151322000087","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,558385.6,558385.6,5254,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452589279,9997.00
01/12/2016 04:15,2,0.000,ALERT,212.83,302.98,59.996,1452590103,"201051344000645","219011344069620",0.00,-8.00,0,301.47,305.98,0.0,0.0,0.000,313279.8,313279.8,11394,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590105,9998.00
01/12/2016 04:15,2,0.000,ALERT,211.70,301.17,59.991,1452590103,"274151322000085","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,585918.3,585918.3,5241,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590107,9999.00
01/12/2016 04:15,2,0.000,ALERT,213.06,302.37,59.991,1452590103,"201051344000633","219011344069620",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,305755.5,305755.5,11461,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590108,10000.00
01/12/2016 04:15,2,0.000,ALERT,212.61,302.98,60.007,1452590103,"201051344000469","219011344069620",0.00,-10.00,0,300.27,305.68,0.0,0.0,0.000,307182.1,307182.1,11433,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590110,10001.00
01/12/2016 04:15,2,0.000,ALERT,211.93,301.47,59.986,1452590103,"201051344000646","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,311531.9,311531.9,16075,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590112,10002.00
01/12/2016 04:15,2,0.000,ALERT,211.48,300.87,59.975,1452590103,"274151322000052","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,593714.4,593714.4,5267,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590114,10003.00
01/12/2016 04:15,2,0.000,ALERT,212.38,302.07,59.975,1452590103,"201051344000585","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,316446.2,316446.2,16070,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590116,10004.00
01/12/2016 04:15,2,0.000,ALERT,212.16,302.07,59.986,1452590103,"201051344001230","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,314663.7,314663.7,16121,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590117,10005.00
01/12/2016 04:15,2,0.000,ALERT,212.61,302.68,60.007,1452590103,"201051344000582","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,309626.7,309626.7,16065,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452590119,10006.00
01/12/2016 04:15,2,0.000,ALERT,211.70,301.47,59.986,1452590103,"201051344000955","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,318969.1,318969.1,16047,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452590121,10007.00
01/12/2016 04:15,2,0.000,ALERT,211.70,300.57,59.981,1452590103,"274151322000094","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,477714.8,477714.8,5536,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590123,10008.00
01/12/2016 04:15,2,0.000,ALERT,212.61,303.28,59.991,1452590103,"201051344000579","219011344069620",0.00,-8.50,0,302.07,306.58,0.0,0.0,0.000,320364.0,320364.0,11430,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590124,10009.00
01/12/2016 04:15,2,0.000,ALERT,212.16,302.07,60.018,1452590103,"201051344000890","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,317106.6,317106.6,16129,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452590126,10010.00
01/12/2016 04:15,2,0.000,ALERT,212.38,301.47,59.991,1452590103,"201051344000438","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,318902.8,318902.8,16079,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590128,10011.00
01/12/2016 04:15,2,0.000,ALERT,212.38,300.87,59.949,1452590103,"201051344000417","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,312971.3,312971.3,16144,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452590130,10012.00
01/12/2016 04:15,2,0.000,ALERT,211.93,301.47,59.981,1452590103,"274151322000083","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,588024.1,588024.1,5296,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590132,10013.00
