ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 04:15,2,0.000,ALERT,212.38,301.77,59.981,1452590103,"274151322000076","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,624642.9,624642.9,5280,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452590134,10014.00
01/12/2016 04:15,2,0.000,ALERT,212.38,303.58,59.959,1452590103,"201051344000868","219011344069620",0.00,-8.50,0,302.07,306.58,0.0,0.0,0.000,304683.7,304683.7,11394,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452590136,10015.00
01/12/2016 04:15,2,0.000,ALERT,211.93,302.37,59.986,1452590103,"274151322000095","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,617330.2,617330.2,5308,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452590138,10016.00
01/12/2016 04:15,2,0.000,ALERT,212.16,302.68,60.002,1452590103,"201051344000988","219011344069620",0.00,-8.50,0,298.47,305.38,0.0,0.0,0.000,304675.0,304675.0,11437,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590140,10017.00
01/12/2016 04:15,2,0.000,ALERT,211.93,300.57,59.986,1452590103,"201051344001025","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,317037.7,317037.7,16058,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452590141,10018.00
01/12/2016 04:15,2,0.000,ALERT,212.16,302.68,60.012,1452590103,"201051344000458","219011344069620",0.00,-6.50,0,301.47,306.58,0.0,0.0,0.000,314753.8,314753.8,11438,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590143,10019.00
01/12/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1452590103,"201051344000853","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,312062.5,312062.5,11415,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590145,10020.00
01/12/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1452590103,"201051344000685","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,318321.7,318321.7,16107,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590147,10021.00
01/12/2016 04:15,2,0.000,ALERT,212.38,301.17,59.986,1452590103,"201051344000917","219011344069620",0.00,-7.00,0,298.47,303.58,0.0,0.0,0.000,316038.6,316038.6,16107,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590149,10022.00
01/12/2016 04:15,2,0.000,ALERT,212.61,301.77,59.981,1452590103,"201051344001145","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,319259.9,319259.9,16110,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590150,10023.00
01/12/2016 04:15,2,0.000,ALERT,212.16,300.57,59.981,1452590103,"201051344000651","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,313407.7,313407.7,16085,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590152,10024.00
01/12/2016 04:15,2,0.000,ALERT,211.48,301.17,59.986,1452590103,"274151322000088","219011344069620",0.00,-8.00,0,298.77,303.88,0.0,0.0,0.000,570913.7,570913.7,5214,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590154,10025.00
01/12/2016 04:15,2,0.000,ALERT,212.61,300.87,60.028,1452590103,"274151322000068","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,478002.7,478002.7,5527,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590156,10026.00
01/12/2016 04:15,2,0.000,ALERT,211.70,301.47,59.986,1452590103,"201051344001135","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,309880.9,309880.9,16065,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590158,10027.00
01/12/2016 04:15,2,0.000,ALERT,212.16,303.28,59.991,1452590103,"201051344000594","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,315779.0,315779.0,11446,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590159,10028.00
01/12/2016 04:15,2,0.000,ALERT,212.16,301.17,60.012,1452590103,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,316354.8,316354.8,16079,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590161,10029.00
01/12/2016 04:15,2,0.000,ALERT,211.70,301.47,59.981,1452590103,"274151322000054","219011344069620",0.00,-8.00,0,299.07,304.78,0.0,0.0,0.000,583265.8,583265.8,5232,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590163,10030.00
01/12/2016 04:15,2,0.000,ALERT,212.61,302.37,59.996,1452590103,"201051344000867","219011344069620",0.00,-8.50,0,300.87,305.98,0.0,0.0,0.000,305019.9,305019.9,11431,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590165,10031.00
01/12/2016 04:15,2,0.000,ALERT,212.16,301.47,59.975,1452590103,"201051344001093","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,314823.3,314823.3,16082,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590167,10032.00
01/12/2016 04:15,2,0.000,ALERT,212.16,302.68,59.991,1452590103,"201051344000900","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,318376.1,318376.1,11379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590168,10033.00
01/12/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1452590103,"201051344000648","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,311999.5,311999.5,11413,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590170,10034.00
01/12/2016 04:15,2,0.000,ALERT,212.38,303.28,59.944,1452590103,"201051344000569","219011344069620",0.00,-8.50,0,302.07,306.88,0.0,0.0,0.000,319991.4,319991.4,11359,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590172,10035.00
01/12/2016 04:15,2,0.000,ALERT,212.16,302.68,59.970,1452590103,"201051344000983","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,314885.5,314885.5,11401,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590174,10036.00
01/12/2016 04:15,2,0.000,ALERT,212.61,302.68,59.996,1452590103,"201051344001158","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,309925.1,309925.1,11461,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590176,10037.00
01/12/2016 04:15,2,0.000,ALERT,213.06,303.28,59.991,1452590103,"201051344000576","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,313010.8,313010.8,11378,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452590178,10038.00
01/12/2016 04:15,2,0.000,ALERT,211.93,300.87,59.981,1452590103,"274151322000087","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,558385.6,558385.6,5256,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452590179,10039.00
01/12/2016 04:30,2,0.000,ALERT,213.06,302.98,59.986,1452591003,"201051344000645","219011344069620",0.00,-8.00,0,300.87,305.38,0.0,0.0,0.000,313279.8,313279.8,11396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591005,10040.00
01/12/2016 04:30,2,0.000,ALERT,212.16,301.47,59.981,1452591003,"274151322000085","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,585918.3,585918.3,5243,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591007,10041.00
01/12/2016 04:30,2,0.000,ALERT,213.51,302.98,60.034,1452591003,"201051344000633","219011344069620",0.00,-9.00,0,299.37,305.08,0.0,0.0,0.000,305755.5,305755.5,11463,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591009,10042.00
01/12/2016 04:30,2,0.000,ALERT,212.83,302.98,59.991,1452591003,"201051344000469","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,307182.1,307182.1,11435,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591011,10043.00
01/12/2016 04:30,2,0.000,ALERT,212.16,301.77,60.023,1452591003,"201051344000646","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,311531.9,311531.9,16077,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591013,10044.00
01/12/2016 04:30,2,0.000,ALERT,211.70,301.47,59.991,1452591003,"274151322000052","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,593714.4,593714.4,5269,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591014,10045.00
01/12/2016 04:30,2,0.000,ALERT,212.38,301.77,59.938,1452591003,"201051344000585","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,316446.2,316446.2,16072,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591016,10046.00
01/12/2016 04:30,2,0.000,ALERT,212.16,302.07,59.991,1452591003,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,314663.7,314663.7,16123,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591018,10047.00
01/12/2016 04:30,2,0.000,ALERT,212.83,302.68,59.986,1452591003,"201051344000582","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,309626.7,309626.7,16067,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591020,10048.00
01/12/2016 04:30,2,0.000,ALERT,211.93,301.47,59.991,1452591003,"201051344000955","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,318969.1,318969.1,16049,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591022,10049.00
01/12/2016 04:30,2,0.000,ALERT,212.16,301.17,59.986,1452591003,"274151322000094","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,477714.8,477714.8,5538,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591023,10050.00
01/12/2016 04:30,2,0.000,ALERT,212.83,303.88,59.996,1452591003,"201051344000579","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,320364.0,320364.0,11432,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591025,10051.00
01/12/2016 04:30,2,0.000,ALERT,212.16,302.07,59.986,1452591003,"201051344000890","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,317106.6,317106.6,16131,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591027,10052.00
01/12/2016 04:30,2,0.000,ALERT,212.38,301.77,59.991,1452591003,"201051344000438","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,318902.8,318902.8,16081,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591029,10053.00
01/12/2016 04:30,2,0.000,ALERT,212.61,301.47,60.018,1452591003,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,312971.3,312971.3,16146,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591031,10054.00
01/12/2016 04:30,2,0.000,ALERT,212.16,302.07,59.991,1452591003,"274151322000083","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,588024.1,588024.1,5298,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591032,10055.00
01/12/2016 04:30,2,0.000,ALERT,212.61,301.77,59.981,1452591003,"274151322000076","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,624642.9,624642.9,5282,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591034,10056.00
01/12/2016 04:30,2,0.000,ALERT,212.61,303.88,59.986,1452591003,"201051344000868","219011344069620",0.00,-8.50,0,301.47,305.98,0.0,0.0,0.000,304683.7,304683.7,11396,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591036,10057.00
01/12/2016 04:30,2,0.000,ALERT,212.16,302.98,59.981,1452591003,"274151322000095","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,617330.2,617330.2,5310,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591038,10058.00
01/12/2016 04:30,2,0.000,ALERT,212.38,303.28,59.986,1452591003,"201051344000988","219011344069620",0.00,-8.50,0,298.47,304.78,0.0,0.0,0.000,304675.0,304675.0,11439,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591040,10059.00
01/12/2016 04:30,2,0.000,ALERT,212.16,300.87,60.018,1452591003,"201051344001025","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,317037.7,317037.7,16060,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591042,10060.00
01/12/2016 04:30,2,0.000,ALERT,212.83,303.58,59.986,1452591003,"201051344000458","219011344069620",0.00,-6.50,0,300.57,305.98,0.0,0.0,0.000,314753.8,314753.8,11440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591044,10061.00
01/12/2016 04:30,2,0.000,ALERT,213.51,303.28,59.981,1452591003,"201051344000853","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,312062.5,312062.5,11417,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591046,10062.00
01/12/2016 04:30,2,0.000,ALERT,212.83,302.07,60.028,1452591003,"201051344000685","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,318321.7,318321.7,16109,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591047,10063.00
01/12/2016 04:30,2,0.000,ALERT,212.61,301.47,59.975,1452591003,"201051344000917","219011344069620",0.00,-7.00,0,297.87,302.98,0.0,0.0,0.000,316038.6,316038.6,16109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591049,10064.00
01/12/2016 04:30,2,0.000,ALERT,212.61,302.07,59.981,1452591003,"201051344001145","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,319259.9,319259.9,16112,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591051,10065.00
01/12/2016 04:30,2,0.000,ALERT,212.61,301.47,59.949,1452591003,"201051344000651","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,313407.7,313407.7,16087,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591053,10066.00
01/12/2016 04:30,2,0.000,ALERT,211.93,301.47,59.975,1452591003,"274151322000088","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,570913.7,570913.7,5216,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591055,10067.00
01/12/2016 04:30,2,0.000,ALERT,212.83,301.17,59.981,1452591003,"274151322000068","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,478002.7,478002.7,5529,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591057,10068.00
01/12/2016 04:30,2,0.000,ALERT,212.16,302.07,59.975,1452591003,"201051344001135","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,309880.9,309880.9,16067,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591058,10069.00
01/12/2016 04:30,2,0.000,ALERT,212.38,303.88,59.975,1452591003,"201051344000594","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,315779.0,315779.0,11448,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591060,10070.00
01/12/2016 04:30,2,0.000,ALERT,212.61,301.77,60.002,1452591003,"201051344001203","219011344069620",0.00,-9.00,0,298.77,305.08,0.0,0.0,0.000,316354.8,316354.8,16081,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591062,10071.00
01/12/2016 04:30,2,0.000,ALERT,212.16,301.77,59.944,1452591003,"274151322000054","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,583265.8,583265.8,5234,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591064,10072.00
01/12/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1452591003,"201051344000867","219011344069620",0.00,-8.00,0,300.27,305.68,0.0,0.0,0.000,305019.9,305019.9,11433,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591065,10073.00
01/12/2016 04:30,2,0.000,ALERT,212.38,302.07,59.981,1452591003,"201051344001093","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,314823.3,314823.3,16084,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591067,10074.00
01/12/2016 04:30,2,0.000,ALERT,212.61,303.58,59.975,1452591003,"201051344000900","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,318376.1,318376.1,11381,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591069,10075.00
01/12/2016 04:30,2,0.000,ALERT,213.06,302.68,59.970,1452591003,"201051344000648","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,311999.5,311999.5,11415,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591071,10076.00
01/12/2016 04:30,2,0.000,ALERT,213.06,304.48,59.970,1452591003,"201051344000569","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,319991.4,319991.4,11361,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591073,10077.00
01/12/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1452591003,"201051344000983","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,314885.5,314885.5,11403,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591075,10078.00
01/12/2016 04:30,2,0.000,ALERT,213.06,303.58,59.970,1452591003,"201051344001158","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,309925.1,309925.1,11463,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591076,10079.00
01/12/2016 04:30,2,0.000,ALERT,213.29,304.18,59.986,1452591003,"201051344000576","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,313010.8,313010.8,11380,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591078,10080.00
01/12/2016 04:30,2,0.000,ALERT,212.16,300.87,59.965,1452591003,"274151322000087","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,558385.6,558385.6,5258,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591080,10081.00
01/12/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1452591903,"201051344000645","219011344069620",0.00,-8.00,0,301.47,305.38,0.0,0.0,0.000,313279.8,313279.8,11398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591905,10082.00
01/12/2016 04:45,2,0.000,ALERT,212.16,301.47,59.996,1452591903,"274151322000085","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,585918.3,585918.3,5245,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591907,10083.00
01/12/2016 04:45,2,0.000,ALERT,213.51,303.28,59.996,1452591903,"201051344000633","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,305755.5,305755.5,11465,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591909,10084.00
01/12/2016 04:45,2,0.000,ALERT,213.06,303.58,59.996,1452591903,"201051344000469","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,307182.1,307182.1,11437,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591910,10085.00
01/12/2016 04:45,2,0.000,ALERT,211.93,301.47,59.991,1452591903,"201051344000646","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,311531.9,311531.9,16079,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591912,10086.00
01/12/2016 04:45,2,0.000,ALERT,211.93,302.68,60.018,1452591903,"274151322000052","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,593714.4,593714.4,5271,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591914,10087.00
01/12/2016 04:45,2,0.000,ALERT,212.38,301.77,60.007,1452591903,"201051344000585","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,316446.2,316446.2,16074,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591916,10088.00
01/12/2016 04:45,2,0.000,ALERT,212.16,302.07,59.996,1452591903,"201051344001230","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,314663.7,314663.7,16125,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591918,10089.00
01/12/2016 04:45,2,0.000,ALERT,212.83,302.68,60.002,1452591903,"201051344000582","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,309626.7,309626.7,16069,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591919,10090.00
01/12/2016 04:45,2,0.000,ALERT,211.70,301.47,59.986,1452591903,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,318969.1,318969.1,16051,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591921,10091.00
01/12/2016 04:45,2,0.000,ALERT,212.16,301.47,60.002,1452591903,"274151322000094","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,477714.8,477714.8,5540,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591923,10092.00
01/12/2016 04:45,2,0.000,ALERT,212.83,304.18,60.007,1452591903,"201051344000579","219011344069620",0.00,-8.50,0,302.37,305.98,0.0,0.0,0.000,320364.0,320364.0,11434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591925,10093.00
01/12/2016 04:45,2,0.000,ALERT,211.93,302.07,60.023,1452591903,"201051344000890","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,317106.6,317106.6,16133,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591927,10094.00
01/12/2016 04:45,2,0.000,ALERT,212.38,301.77,59.996,1452591903,"201051344000438","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318902.8,318902.8,16083,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591929,10095.00
01/12/2016 04:45,2,0.000,ALERT,212.38,301.47,60.012,1452591903,"201051344000417","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,312971.3,312971.3,16148,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591930,10096.00
01/12/2016 04:45,2,0.000,ALERT,212.38,302.37,60.002,1452591903,"274151322000083","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,588024.1,588024.1,5300,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591932,10097.00
01/12/2016 04:45,2,0.000,ALERT,212.83,301.77,60.007,1452591903,"274151322000076","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,624642.9,624642.9,5284,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591934,10098.00
01/12/2016 04:45,2,0.000,ALERT,212.83,304.48,59.965,1452591903,"201051344000868","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,304683.7,304683.7,11398,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591936,10099.00
01/12/2016 04:45,2,0.000,ALERT,212.16,303.28,60.002,1452591903,"274151322000095","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,617330.2,617330.2,5312,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591938,10100.00
01/12/2016 04:45,2,0.000,ALERT,212.61,303.28,60.002,1452591903,"201051344000988","219011344069620",0.00,-8.50,0,298.77,304.78,0.0,0.0,0.000,304675.0,304675.0,11441,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591940,10101.00
01/12/2016 04:45,2,0.000,ALERT,212.16,300.87,60.039,1452591903,"201051344001025","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,317037.7,317037.7,16062,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591941,10102.00
01/12/2016 04:45,2,0.000,ALERT,212.61,303.58,60.012,1452591903,"201051344000458","219011344069620",0.00,-6.50,0,301.77,305.98,0.0,0.0,0.000,314753.8,314753.8,11442,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591943,10103.00
01/12/2016 04:45,2,0.000,ALERT,213.29,303.58,60.007,1452591903,"201051344000853","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,312062.5,312062.5,11419,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591945,10104.00
01/12/2016 04:45,2,0.000,ALERT,212.38,301.77,60.007,1452591903,"201051344000685","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,318321.7,318321.7,16111,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591947,10105.00
01/12/2016 04:45,2,0.000,ALERT,212.38,301.17,60.007,1452591903,"201051344000917","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,316038.6,316038.6,16111,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591949,10106.00
01/12/2016 04:45,2,0.000,ALERT,212.38,302.07,60.007,1452591903,"201051344001145","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,319259.9,319259.9,16114,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591950,10107.00
01/12/2016 04:45,2,0.000,ALERT,212.16,300.87,60.018,1452591903,"201051344000651","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,313407.7,313407.7,16089,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591952,10108.00
01/12/2016 04:45,2,0.000,ALERT,211.70,301.77,60.007,1452591903,"274151322000088","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,570913.7,570913.7,5218,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591954,10109.00
01/12/2016 04:45,2,0.000,ALERT,212.83,301.17,60.012,1452591903,"274151322000068","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,478002.7,478002.7,5531,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591956,10110.00
01/12/2016 04:45,2,0.000,ALERT,211.93,301.77,60.034,1452591903,"201051344001135","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,309880.9,309880.9,16069,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591958,10111.00
01/12/2016 04:45,2,0.000,ALERT,212.38,303.88,60.012,1452591903,"201051344000594","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,315779.0,315779.0,11450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591959,10112.00
01/12/2016 04:45,2,0.000,ALERT,212.16,301.17,60.018,1452591903,"201051344001203","219011344069620",0.00,-10.00,0,299.37,305.08,0.0,0.0,0.000,316354.8,316354.8,16083,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591961,10113.00
01/12/2016 04:45,2,0.000,ALERT,211.70,302.07,59.996,1452591903,"274151322000054","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,583265.8,583265.8,5236,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591963,10114.00
01/12/2016 04:45,2,0.000,ALERT,213.06,302.98,60.002,1452591903,"201051344000867","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,305019.9,305019.9,11435,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591965,10115.00
01/12/2016 04:45,2,0.000,ALERT,212.16,301.77,60.002,1452591903,"201051344001093","219011344069620",0.00,-7.00,0,299.97,303.28,0.0,0.0,0.000,314823.3,314823.3,16086,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591967,10116.00
01/12/2016 04:45,2,0.000,ALERT,212.61,303.28,60.007,1452591903,"201051344000900","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,318376.1,318376.1,11383,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591969,10117.00
01/12/2016 04:45,2,0.000,ALERT,212.83,302.37,59.996,1452591903,"201051344000648","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,311999.5,311999.5,11417,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591970,10118.00
01/12/2016 04:45,2,0.000,ALERT,212.83,303.88,60.007,1452591903,"201051344000569","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,319991.4,319991.4,11363,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591972,10119.00
01/12/2016 04:45,2,0.000,ALERT,212.61,303.58,60.002,1452591903,"201051344000983","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,314885.5,314885.5,11405,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591974,10120.00
01/12/2016 04:45,2,0.000,ALERT,212.83,303.28,60.002,1452591903,"201051344001158","219011344069620",0.00,-10.00,0,301.47,305.08,0.0,0.0,0.000,309925.1,309925.1,11465,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591976,10121.00
01/12/2016 04:45,2,0.000,ALERT,213.06,303.88,60.002,1452591903,"201051344000576","219011344069620",0.00,-8.50,0,301.77,305.38,0.0,0.0,0.000,313010.8,313010.8,11382,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452591978,10122.00
01/12/2016 04:45,2,0.000,ALERT,212.16,301.17,59.996,1452591903,"274151322000087","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,558385.6,558385.6,5260,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452591979,10123.00
01/12/2016 05:00,2,0.000,ALERT,212.61,302.68,59.986,1452592803,"201051344000645","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,313279.8,313279.8,11400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592806,10124.00
01/12/2016 05:00,2,0.000,ALERT,211.93,301.17,59.933,1452592803,"274151322000085","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,585918.3,585918.3,5247,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592807,10125.00
01/12/2016 05:00,2,0.000,ALERT,212.83,302.37,59.981,1452592803,"201051344000633","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,305755.5,305755.5,11467,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592809,10126.00
01/12/2016 05:00,2,0.000,ALERT,212.38,302.68,59.938,1452592803,"201051344000469","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,307182.1,307182.1,11439,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592811,10127.00
01/12/2016 05:00,2,0.000,ALERT,211.03,300.27,59.970,1452592803,"201051344000646","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,311531.9,311531.9,16081,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592813,10128.00
01/12/2016 05:00,2,0.000,ALERT,211.48,302.07,59.970,1452592803,"274151322000052","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,593714.4,593714.4,5273,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592815,10129.00
01/12/2016 05:00,2,0.000,ALERT,211.48,300.27,59.970,1452592803,"201051344000585","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,316446.2,316446.2,16076,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592816,10130.00
01/12/2016 05:00,2,0.000,ALERT,211.25,300.57,59.970,1452592803,"201051344001230","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,314663.7,314663.7,16127,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592818,10131.00
01/12/2016 05:00,2,0.000,ALERT,211.70,301.17,59.970,1452592803,"201051344000582","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,309626.7,309626.7,16071,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592820,10132.00
01/12/2016 05:00,2,0.000,ALERT,210.80,299.97,59.959,1452592803,"201051344000955","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,318969.1,318969.1,16053,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592822,10133.00
01/12/2016 05:00,2,0.000,ALERT,211.70,300.57,59.933,1452592803,"274151322000094","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,477714.8,477714.8,5542,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592824,10134.00
01/12/2016 05:00,2,0.000,ALERT,212.38,303.28,59.933,1452592803,"201051344000579","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,320364.0,320364.0,11436,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592826,10135.00
01/12/2016 05:00,2,0.000,ALERT,211.03,300.27,59.965,1452592803,"201051344000890","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,317106.6,317106.6,16135,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592828,10136.00
01/12/2016 05:00,2,0.000,ALERT,211.25,299.97,59.922,1452592803,"201051344000438","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,318902.8,318902.8,16085,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592830,10137.00
01/12/2016 05:00,2,0.000,ALERT,211.48,299.67,59.996,1452592803,"201051344000417","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,312971.3,312971.3,16150,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592831,10138.00
01/12/2016 05:00,2,0.000,ALERT,211.70,302.07,59.965,1452592803,"274151322000083","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,588024.1,588024.1,5302,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592833,10139.00
01/12/2016 05:00,2,0.000,ALERT,212.61,301.47,59.965,1452592803,"274151322000076","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,624642.9,624642.9,5286,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592835,10140.00
01/12/2016 05:00,2,0.000,ALERT,212.38,303.58,59.981,1452592803,"201051344000868","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,304683.7,304683.7,11400,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452592837,10141.00
01/12/2016 05:00,2,0.000,ALERT,211.93,302.37,59.991,1452592803,"274151322000095","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,617330.2,617330.2,5314,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592839,10142.00
01/12/2016 05:00,2,0.000,ALERT,211.93,302.37,59.965,1452592803,"201051344000988","219011344069620",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,304675.0,304675.0,11443,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592840,10143.00
01/12/2016 05:00,2,0.000,ALERT,210.80,299.07,59.981,1452592803,"201051344001025","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,317037.7,317037.7,16064,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592842,10144.00
01/12/2016 05:00,2,0.000,ALERT,211.93,302.68,59.986,1452592803,"201051344000458","219011344069620",0.00,-7.00,0,301.47,305.98,0.0,0.0,0.000,314753.8,314753.8,11444,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592844,10145.00
01/12/2016 05:00,2,0.000,ALERT,212.61,302.37,59.922,1452592803,"201051344000853","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,312062.5,312062.5,11421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592846,10146.00
01/12/2016 05:00,2,0.000,ALERT,211.48,299.97,59.959,1452592803,"201051344000685","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,318321.7,318321.7,16113,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592848,10147.00
01/12/2016 05:00,2,0.000,ALERT,211.48,299.97,59.970,1452592803,"201051344000917","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,316038.6,316038.6,16113,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592850,10148.00
01/12/2016 05:00,2,0.000,ALERT,211.48,300.27,59.965,1452592803,"201051344001145","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,319259.9,319259.9,16116,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452592851,10149.00
01/12/2016 05:00,2,0.000,ALERT,211.25,299.37,59.965,1452592803,"201051344000651","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,313407.7,313407.7,16091,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592853,10150.00
01/12/2016 05:00,2,0.000,ALERT,211.48,300.87,59.970,1452592803,"274151322000088","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,570913.7,570913.7,5220,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592855,10151.00
01/12/2016 05:00,2,0.000,ALERT,212.38,300.57,59.965,1452592803,"274151322000068","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,478002.7,478002.7,5533,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592857,10152.00
01/12/2016 05:00,2,0.000,ALERT,211.03,299.97,59.970,1452592803,"201051344001135","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,309880.9,309880.9,16071,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592859,10153.00
01/12/2016 05:00,2,0.000,ALERT,211.93,303.28,60.002,1452592803,"201051344000594","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,315779.0,315779.0,11452,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592860,10154.00
01/12/2016 05:00,2,0.000,ALERT,211.25,299.67,59.965,1452592803,"201051344001203","219011344069620",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,316354.8,316354.8,16085,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452592862,10155.00
01/12/2016 05:00,2,0.000,ALERT,211.48,301.17,59.954,1452592803,"274151322000054","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,583265.8,583265.8,5238,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592864,10156.00
01/12/2016 05:00,2,0.000,ALERT,212.61,302.07,59.928,1452592803,"201051344000867","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,305019.9,305019.9,11437,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592866,10157.00
01/12/2016 05:00,2,0.000,ALERT,211.03,299.97,59.954,1452592803,"201051344001093","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,314823.3,314823.3,16088,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592868,10158.00
