ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 05:00,2,0.000,ALERT,211.93,302.68,59.954,1452592803,"201051344000900","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,318376.1,318376.1,11385,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592869,10159.00
01/12/2016 05:00,2,0.000,ALERT,212.38,302.07,59.938,1452592803,"201051344000648","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,311999.5,311999.5,11419,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592871,10160.00
01/12/2016 05:00,2,0.000,ALERT,212.38,303.28,59.970,1452592803,"201051344000569","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,319991.4,319991.4,11365,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452592873,10161.00
01/12/2016 05:00,2,0.000,ALERT,212.38,302.98,59.975,1452592803,"201051344000983","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,314885.5,314885.5,11407,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592875,10162.00
01/12/2016 05:00,2,0.000,ALERT,212.38,302.68,59.975,1452592803,"201051344001158","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,309925.1,309925.1,11467,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592877,10163.00
01/12/2016 05:00,2,0.000,ALERT,212.61,302.98,60.012,1452592803,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,313010.8,313010.8,11384,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592879,10164.00
01/12/2016 05:00,2,0.000,ALERT,211.48,300.57,59.981,1452592803,"274151322000087","219011344069620",0.00,-7.00,0,298.17,302.37,0.0,0.0,0.000,558385.6,558385.6,5262,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452592881,10165.00
01/12/2016 05:15,2,0.000,ALERT,212.38,302.07,59.965,1452593703,"201051344000645","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,313279.8,313279.8,11402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593705,10166.00
01/12/2016 05:15,2,0.000,ALERT,211.48,300.87,59.959,1452593703,"274151322000085","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,585918.3,585918.3,5249,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593707,10167.00
01/12/2016 05:15,2,0.000,ALERT,212.83,301.77,59.970,1452593703,"201051344000633","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,305755.5,305755.5,11469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593708,10168.00
01/12/2016 05:15,2,0.000,ALERT,212.16,301.77,59.959,1452593703,"201051344000469","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,307182.1,307182.1,11441,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593710,10169.00
01/12/2016 05:15,2,0.000,ALERT,211.25,300.57,59.975,1452593703,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,311531.9,311531.9,16083,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593712,10170.00
01/12/2016 05:15,2,0.000,ALERT,211.25,301.17,59.959,1452593703,"274151322000052","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,593714.4,593714.4,5275,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593714,10171.00
01/12/2016 05:15,2,0.000,ALERT,211.48,300.57,59.970,1452593703,"201051344000585","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,316446.2,316446.2,16078,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593716,10172.00
01/12/2016 05:15,2,0.000,ALERT,211.70,301.17,59.965,1452593703,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314663.7,314663.7,16129,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593717,10173.00
01/12/2016 05:15,2,0.000,ALERT,212.16,301.47,59.975,1452593703,"201051344000582","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,309626.7,309626.7,16073,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593719,10174.00
01/12/2016 05:15,2,0.000,ALERT,211.25,300.57,59.970,1452593703,"201051344000955","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,318969.1,318969.1,16055,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593721,10175.00
01/12/2016 05:15,2,0.000,ALERT,211.48,300.27,59.965,1452593703,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,477714.8,477714.8,5544,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593723,10176.00
01/12/2016 05:15,2,0.000,ALERT,212.16,302.68,60.002,1452593703,"201051344000579","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,320364.0,320364.0,11438,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593725,10177.00
01/12/2016 05:15,2,0.000,ALERT,211.48,300.87,59.981,1452593703,"201051344000890","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,317106.6,317106.6,16137,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593727,10178.00
01/12/2016 05:15,2,0.000,ALERT,211.70,300.27,60.007,1452593703,"201051344000438","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,318902.8,318902.8,16087,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593729,10179.00
01/12/2016 05:15,2,0.000,ALERT,211.93,300.27,59.949,1452593703,"201051344000417","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,312971.3,312971.3,16152,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593730,10180.00
01/12/2016 05:15,2,0.000,ALERT,211.70,300.57,59.975,1452593703,"274151322000083","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,588024.1,588024.1,5304,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593732,10181.00
01/12/2016 05:15,2,0.000,ALERT,212.16,300.57,60.007,1452593703,"274151322000076","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,624642.9,624642.9,5288,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593734,10182.00
01/12/2016 05:15,2,0.000,ALERT,212.16,302.98,59.975,1452593703,"201051344000868","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,304683.7,304683.7,11402,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593736,10183.00
01/12/2016 05:15,2,0.000,ALERT,211.70,301.47,59.965,1452593703,"274151322000095","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,617330.2,617330.2,5316,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593738,10184.00
01/12/2016 05:15,2,0.000,ALERT,211.93,301.77,59.986,1452593703,"201051344000988","219011344069620",0.00,-8.50,0,297.87,304.18,0.0,0.0,0.000,304675.0,304675.0,11445,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593740,10185.00
01/12/2016 05:15,2,0.000,ALERT,211.48,299.67,59.970,1452593703,"201051344001025","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,317037.7,317037.7,16066,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593741,10186.00
01/12/2016 05:15,2,0.000,ALERT,211.93,302.37,59.949,1452593703,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,314753.8,314753.8,11446,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593743,10187.00
01/12/2016 05:15,2,0.000,ALERT,212.61,301.77,59.949,1452593703,"201051344000853","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,312062.5,312062.5,11423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593745,10188.00
01/12/2016 05:15,2,0.000,ALERT,211.93,299.97,59.965,1452593703,"201051344000685","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,318321.7,318321.7,16115,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593747,10189.00
01/12/2016 05:15,2,0.000,ALERT,211.48,299.67,59.965,1452593703,"201051344000917","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,316038.6,316038.6,16115,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593749,10190.00
01/12/2016 05:15,2,0.000,ALERT,211.93,300.87,59.965,1452593703,"201051344001145","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,319259.9,319259.9,16118,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593750,10191.00
01/12/2016 05:15,2,0.000,ALERT,211.48,299.67,59.965,1452593703,"201051344000651","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,313407.7,313407.7,16093,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593752,10192.00
01/12/2016 05:15,2,0.000,ALERT,211.03,300.27,59.954,1452593703,"274151322000088","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,570913.7,570913.7,5222,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593754,10193.00
01/12/2016 05:15,2,0.000,ALERT,212.16,299.97,59.959,1452593703,"274151322000068","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,478002.7,478002.7,5535,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593756,10194.00
01/12/2016 05:15,2,0.000,ALERT,211.25,300.27,59.954,1452593703,"201051344001135","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,309880.9,309880.9,16073,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593758,10195.00
01/12/2016 05:15,2,0.000,ALERT,211.70,302.68,59.959,1452593703,"201051344000594","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,315779.0,315779.0,11454,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593760,10196.00
01/12/2016 05:15,2,0.000,ALERT,211.48,299.97,59.949,1452593703,"201051344001203","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,316354.8,316354.8,16087,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593761,10197.00
01/12/2016 05:15,2,0.000,ALERT,211.25,300.87,59.954,1452593703,"274151322000054","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,583265.8,583265.8,5240,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593763,10198.00
01/12/2016 05:15,2,0.000,ALERT,212.38,301.77,59.965,1452593703,"201051344000867","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,305019.9,305019.9,11439,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593765,10199.00
01/12/2016 05:15,2,0.000,ALERT,211.48,299.97,59.975,1452593703,"201051344001093","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,314823.3,314823.3,16090,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593767,10200.00
01/12/2016 05:15,2,0.000,ALERT,211.93,302.07,59.959,1452593703,"201051344000900","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,318376.1,318376.1,11387,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593768,10201.00
01/12/2016 05:15,2,0.000,ALERT,212.38,301.47,59.954,1452593703,"201051344000648","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,311999.5,311999.5,11421,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593770,10202.00
01/12/2016 05:15,2,0.000,ALERT,212.16,302.68,59.959,1452593703,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,319991.4,319991.4,11367,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593772,10203.00
01/12/2016 05:15,2,0.000,ALERT,212.16,302.37,59.965,1452593703,"201051344000983","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,314885.5,314885.5,11409,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593774,10204.00
01/12/2016 05:15,2,0.000,ALERT,212.16,302.07,59.959,1452593703,"201051344001158","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,309925.1,309925.1,11469,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452593776,10205.00
01/12/2016 05:15,2,0.000,ALERT,212.61,302.68,59.954,1452593703,"201051344000576","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,313010.8,313010.8,11386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593777,10206.00
01/12/2016 05:15,2,0.000,ALERT,211.48,299.97,59.938,1452593703,"274151322000087","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,558385.6,558385.6,5264,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452593779,10207.00
01/12/2016 05:30,2,0.000,ALERT,211.93,300.87,59.970,1452594604,"201051344000645","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,313279.8,313279.8,11404,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452594606,10208.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.67,59.970,1452594604,"274151322000085","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,585918.3,585918.3,5251,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452594608,10209.00
01/12/2016 05:30,2,0.000,ALERT,212.16,300.87,59.970,1452594604,"201051344000633","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,305755.5,305755.5,11471,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594610,10210.00
01/12/2016 05:30,2,0.000,ALERT,211.48,301.17,59.975,1452594604,"201051344000469","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,307182.1,307182.1,11443,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452594611,10211.00
01/12/2016 05:30,2,0.000,ALERT,210.57,299.37,59.975,1452594604,"201051344000646","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,311531.9,311531.9,16085,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594613,10212.00
01/12/2016 05:30,2,0.000,ALERT,210.57,298.77,59.970,1452594604,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,593714.4,593714.4,5277,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594615,10213.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.67,59.975,1452594604,"201051344000585","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,316446.2,316446.2,16080,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452594617,10214.00
01/12/2016 05:30,2,0.000,ALERT,210.57,299.67,60.002,1452594604,"201051344001230","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,314663.7,314663.7,16131,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594619,10215.00
01/12/2016 05:30,2,0.000,ALERT,211.03,299.97,59.975,1452594604,"201051344000582","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309626.7,309626.7,16075,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594620,10216.00
01/12/2016 05:30,2,0.000,ALERT,210.35,299.07,59.975,1452594604,"201051344000955","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,318969.1,318969.1,16057,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452594622,10217.00
01/12/2016 05:30,2,0.000,ALERT,210.80,298.77,59.975,1452594604,"274151322000094","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,477714.8,477714.8,5546,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594624,10218.00
01/12/2016 05:30,2,0.000,ALERT,211.70,301.77,59.965,1452594604,"201051344000579","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,320364.0,320364.0,11440,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594626,10219.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.97,59.965,1452594604,"201051344000890","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,317106.6,317106.6,16139,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594628,10220.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.37,59.981,1452594604,"201051344000438","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,318902.8,318902.8,16089,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594630,10221.00
01/12/2016 05:30,2,0.000,ALERT,211.03,299.07,59.975,1452594604,"201051344000417","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,312971.3,312971.3,16154,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594632,10222.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.97,59.970,1452594604,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,588024.1,588024.1,5306,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594633,10223.00
01/12/2016 05:30,2,0.000,ALERT,211.25,299.67,59.981,1452594604,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,624642.9,624642.9,5290,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594635,10224.00
01/12/2016 05:30,2,0.000,ALERT,211.48,301.77,59.975,1452594604,"201051344000868","219011344069620",0.00,-9.00,0,300.87,304.48,0.0,0.0,0.000,304683.7,304683.7,11404,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594637,10225.00
01/12/2016 05:30,2,0.000,ALERT,210.80,300.27,59.970,1452594604,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5318,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594639,10226.00
01/12/2016 05:30,2,0.000,ALERT,211.25,300.87,59.981,1452594604,"201051344000988","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,304675.0,304675.0,11447,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452594641,10227.00
01/12/2016 05:30,2,0.000,ALERT,210.57,298.47,59.975,1452594604,"201051344001025","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,317037.7,317037.7,16068,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594642,10228.00
01/12/2016 05:30,2,0.000,ALERT,211.48,301.47,59.975,1452594604,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,314753.8,314753.8,11448,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594644,10229.00
01/12/2016 05:30,2,0.000,ALERT,212.16,301.17,59.975,1452594604,"201051344000853","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,312062.5,312062.5,11425,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594646,10230.00
01/12/2016 05:30,2,0.000,ALERT,211.25,299.67,59.981,1452594604,"201051344000685","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,318321.7,318321.7,16117,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594648,10231.00
01/12/2016 05:30,2,0.000,ALERT,210.80,298.77,59.975,1452594604,"201051344000917","219011344069620",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,316038.6,316038.6,16117,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594649,10232.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.37,60.012,1452594604,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,319259.9,319259.9,16120,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594651,10233.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.07,59.949,1452594604,"201051344000651","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,313407.7,313407.7,16095,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594653,10234.00
01/12/2016 05:30,2,0.000,ALERT,210.35,298.77,60.007,1452594604,"274151322000088","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,570913.7,570913.7,5224,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594655,10235.00
01/12/2016 05:30,2,0.000,ALERT,211.48,298.77,59.975,1452594604,"274151322000068","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,478002.7,478002.7,5537,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594657,10236.00
01/12/2016 05:30,2,0.000,ALERT,210.35,299.37,59.991,1452594604,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,309880.9,309880.9,16075,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594658,10237.00
01/12/2016 05:30,2,0.000,ALERT,211.03,301.77,59.970,1452594604,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,315779.0,315779.0,11456,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594660,10238.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.07,59.970,1452594604,"201051344001203","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,316354.8,316354.8,16089,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594662,10239.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.67,59.975,1452594604,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,583265.8,583265.8,5242,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594664,10240.00
01/12/2016 05:30,2,0.000,ALERT,211.93,300.87,59.954,1452594604,"201051344000867","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,305019.9,305019.9,11441,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594666,10241.00
01/12/2016 05:30,2,0.000,ALERT,210.80,299.67,59.949,1452594604,"201051344001093","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,314823.3,314823.3,16092,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594667,10242.00
01/12/2016 05:30,2,0.000,ALERT,211.48,301.17,59.991,1452594604,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,318376.1,318376.1,11389,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594669,10243.00
01/12/2016 05:30,2,0.000,ALERT,211.93,300.57,59.922,1452594604,"201051344000648","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,311999.5,311999.5,11423,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594671,10244.00
01/12/2016 05:30,2,0.000,ALERT,211.70,301.77,59.981,1452594604,"201051344000569","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,319991.4,319991.4,11369,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452594673,10245.00
01/12/2016 05:30,2,0.000,ALERT,211.70,301.47,59.975,1452594604,"201051344000983","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,314885.5,314885.5,11411,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594675,10246.00
01/12/2016 05:30,2,0.000,ALERT,211.70,301.17,59.991,1452594604,"201051344001158","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,309925.1,309925.1,11471,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594676,10247.00
01/12/2016 05:30,2,0.000,ALERT,212.16,301.77,59.970,1452594604,"201051344000576","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313010.8,313010.8,11388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594678,10248.00
01/12/2016 05:30,2,0.000,ALERT,211.03,298.17,59.991,1452594604,"274151322000087","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,558385.6,558385.6,5266,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452594680,10249.00
01/12/2016 05:45,2,0.000,ALERT,211.93,301.17,59.970,1452595503,"201051344000645","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,313279.8,313279.8,11406,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595505,10250.00
01/12/2016 05:45,2,0.000,ALERT,210.80,299.37,59.959,1452595503,"274151322000085","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,585918.3,585918.3,5253,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595507,10251.00
01/12/2016 05:45,2,0.000,ALERT,211.93,300.57,59.959,1452595503,"201051344000633","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,305755.5,305755.5,11473,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595509,10252.00
01/12/2016 05:45,2,0.000,ALERT,211.48,301.17,60.002,1452595503,"201051344000469","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,307182.1,307182.1,11445,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595511,10253.00
01/12/2016 05:45,2,0.000,ALERT,210.35,298.77,59.954,1452595503,"201051344000646","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,311531.9,311531.9,16087,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595512,10254.00
01/12/2016 05:45,2,0.000,ALERT,210.57,299.37,59.959,1452595503,"274151322000052","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,593714.4,593714.4,5279,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595514,10255.00
01/12/2016 05:45,2,0.000,ALERT,210.80,299.07,59.959,1452595503,"201051344000585","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,316446.2,316446.2,16082,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595516,10256.00
01/12/2016 05:45,2,0.000,ALERT,210.57,299.07,59.944,1452595503,"201051344001230","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,314663.7,314663.7,16133,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595518,10257.00
01/12/2016 05:45,2,0.000,ALERT,211.03,299.67,59.933,1452595503,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,309626.7,309626.7,16077,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595519,10258.00
01/12/2016 05:45,2,0.000,ALERT,210.35,298.77,59.959,1452595503,"201051344000955","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,318969.1,318969.1,16059,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595521,10259.00
01/12/2016 05:45,2,0.000,ALERT,211.03,299.37,59.965,1452595503,"274151322000094","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,477714.8,477714.8,5548,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595523,10260.00
01/12/2016 05:45,2,0.000,ALERT,211.48,301.77,59.970,1452595503,"201051344000579","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,320364.0,320364.0,11442,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595525,10261.00
01/12/2016 05:45,2,0.000,ALERT,210.57,299.67,59.965,1452595503,"201051344000890","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,317106.6,317106.6,16141,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595527,10262.00
01/12/2016 05:45,2,0.000,ALERT,210.57,298.77,59.965,1452595503,"201051344000438","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,318902.8,318902.8,16091,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595529,10263.00
01/12/2016 05:45,2,0.000,ALERT,210.80,298.17,59.970,1452595503,"201051344000417","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,312971.3,312971.3,16156,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595531,10264.00
01/12/2016 05:45,2,0.000,ALERT,211.03,300.57,59.965,1452595503,"274151322000083","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,588024.1,588024.1,5308,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595532,10265.00
01/12/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1452595503,"274151322000076","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,624642.9,624642.9,5292,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595534,10266.00
01/12/2016 05:45,2,0.000,ALERT,211.48,302.07,59.965,1452595503,"201051344000868","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,304683.7,304683.7,11406,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595536,10267.00
01/12/2016 05:45,2,0.000,ALERT,211.03,300.87,59.954,1452595503,"274151322000095","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,617330.2,617330.2,5320,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595538,10268.00
01/12/2016 05:45,2,0.000,ALERT,211.25,300.87,59.970,1452595503,"201051344000988","219011344069620",0.00,-9.00,0,296.36,303.28,0.0,0.0,0.000,304675.0,304675.0,11449,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595540,10269.00
01/12/2016 05:45,2,0.000,ALERT,210.57,298.17,59.970,1452595503,"201051344001025","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,317037.7,317037.7,16070,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595541,10270.00
01/12/2016 05:45,2,0.000,ALERT,211.25,301.47,59.965,1452595503,"201051344000458","219011344069620",0.00,-7.00,0,299.07,304.48,0.0,0.0,0.000,314753.8,314753.8,11450,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595543,10271.00
01/12/2016 05:45,2,0.000,ALERT,211.93,301.17,59.981,1452595503,"201051344000853","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,312062.5,312062.5,11427,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595545,10272.00
01/12/2016 05:45,2,0.000,ALERT,211.03,299.07,59.996,1452595503,"201051344000685","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,318321.7,318321.7,16119,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595547,10273.00
01/12/2016 05:45,2,0.000,ALERT,210.80,298.77,59.965,1452595503,"201051344000917","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,316038.6,316038.6,16119,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595549,10274.00
01/12/2016 05:45,2,0.000,ALERT,211.03,299.37,59.975,1452595503,"201051344001145","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,319259.9,319259.9,16122,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595550,10275.00
01/12/2016 05:45,2,0.000,ALERT,210.80,298.17,59.965,1452595503,"201051344000651","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,313407.7,313407.7,16097,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595552,10276.00
01/12/2016 05:45,2,0.000,ALERT,210.57,299.07,59.975,1452595503,"274151322000088","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,570913.7,570913.7,5226,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595554,10277.00
01/12/2016 05:45,2,0.000,ALERT,211.70,299.07,59.965,1452595503,"274151322000068","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,478002.7,478002.7,5539,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595556,10278.00
01/12/2016 05:45,2,0.000,ALERT,210.35,299.07,59.975,1452595503,"201051344001135","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,309880.9,309880.9,16077,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595558,10279.00
01/12/2016 05:45,2,0.000,ALERT,211.03,301.47,59.970,1452595503,"201051344000594","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,315779.0,315779.0,11458,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595559,10280.00
01/12/2016 05:45,2,0.000,ALERT,210.80,298.77,59.970,1452595503,"201051344001203","219011344069620",0.00,-10.00,0,296.36,302.68,0.0,0.0,0.000,316354.8,316354.8,16091,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595561,10281.00
01/12/2016 05:45,2,0.000,ALERT,210.57,300.27,59.975,1452595503,"274151322000054","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,583265.8,583265.8,5244,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595563,10282.00
01/12/2016 05:45,2,0.000,ALERT,211.70,300.57,59.970,1452595503,"201051344000867","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,305019.9,305019.9,11443,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595565,10283.00
01/12/2016 05:45,2,0.000,ALERT,210.57,299.07,59.970,1452595503,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,314823.3,314823.3,16094,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595567,10284.00
01/12/2016 05:45,2,0.000,ALERT,211.03,300.57,59.975,1452595503,"201051344000900","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,318376.1,318376.1,11391,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595568,10285.00
01/12/2016 05:45,2,0.000,ALERT,211.48,300.27,59.975,1452595503,"201051344000648","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,311999.5,311999.5,11425,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595570,10286.00
01/12/2016 05:45,2,0.000,ALERT,211.48,301.47,59.981,1452595503,"201051344000569","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,319991.4,319991.4,11371,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595572,10287.00
01/12/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1452595503,"201051344000983","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,314885.5,314885.5,11413,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595574,10288.00
01/12/2016 05:45,2,0.000,ALERT,211.48,300.87,59.965,1452595503,"201051344001158","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,309925.1,309925.1,11473,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452595576,10289.00
01/12/2016 05:45,2,0.000,ALERT,211.93,301.47,59.975,1452595503,"201051344000576","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,313010.8,313010.8,11390,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595577,10290.00
01/12/2016 05:45,2,0.000,ALERT,210.80,298.77,59.981,1452595503,"274151322000087","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,558385.6,558385.6,5268,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452595579,10291.00
01/12/2016 06:00,2,0.000,ALERT,211.03,299.67,59.991,1452596403,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,313279.8,313279.8,11408,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452596405,10292.00
01/12/2016 06:00,2,0.000,ALERT,210.12,298.17,59.954,1452596403,"274151322000085","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,585918.3,585918.3,5255,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596407,10293.00
01/12/2016 06:00,2,0.000,ALERT,211.03,299.07,60.028,1452596403,"201051344000633","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,305755.5,305755.5,11475,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596408,10294.00
01/12/2016 06:00,2,0.000,ALERT,210.80,299.67,59.981,1452596403,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,307182.1,307182.1,11447,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596410,10295.00
01/12/2016 06:00,2,0.000,ALERT,209.67,297.87,60.002,1452596403,"201051344000646","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,311531.9,311531.9,16089,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452596412,10296.00
01/12/2016 06:00,2,0.000,ALERT,209.67,298.77,59.970,1452596403,"274151322000052","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,593714.4,593714.4,5281,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596414,10297.00
01/12/2016 06:00,2,0.000,ALERT,209.90,297.87,59.981,1452596403,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,316446.2,316446.2,16084,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452596416,10298.00
01/12/2016 06:00,2,0.000,ALERT,209.67,297.87,59.970,1452596403,"201051344001230","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,314663.7,314663.7,16135,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596417,10299.00
01/12/2016 06:00,2,0.000,ALERT,210.12,298.47,59.965,1452596403,"201051344000582","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,309626.7,309626.7,16079,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596419,10300.00
01/12/2016 06:00,2,0.000,ALERT,209.44,297.57,59.970,1452596403,"201051344000955","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,318969.1,318969.1,16061,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596421,10301.00
01/12/2016 06:00,2,0.000,ALERT,210.12,297.57,59.959,1452596403,"274151322000094","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,477714.8,477714.8,5550,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596423,10302.00
01/12/2016 06:00,2,0.000,ALERT,210.57,299.97,59.959,1452596403,"201051344000579","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,320364.0,320364.0,11444,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596424,10303.00
