ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 06:00,2,0.000,ALERT,209.67,298.17,59.981,1452596403,"201051344000890","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,317106.6,317106.6,16143,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452596426,10304.00
01/12/2016 06:00,2,0.000,ALERT,209.90,297.57,59.965,1452596403,"201051344000438","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,318902.8,318902.8,16093,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596428,10305.00
01/12/2016 06:00,2,0.000,ALERT,210.12,297.26,59.965,1452596403,"201051344000417","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,312971.3,312971.3,16158,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596430,10306.00
01/12/2016 06:00,2,0.000,ALERT,210.12,298.77,59.981,1452596403,"274151322000083","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,588024.1,588024.1,5310,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596432,10307.00
01/12/2016 06:00,2,0.000,ALERT,210.57,298.47,59.959,1452596403,"274151322000076","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,624642.9,624642.9,5294,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596434,10308.00
01/12/2016 06:00,2,0.000,ALERT,210.57,300.27,59.959,1452596403,"201051344000868","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,304683.7,304683.7,11408,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596436,10309.00
01/12/2016 06:00,2,0.000,ALERT,209.90,299.37,59.922,1452596403,"274151322000095","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,617330.2,617330.2,5322,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596438,10310.00
01/12/2016 06:00,2,0.000,ALERT,210.35,299.07,59.944,1452596403,"201051344000988","219011344069620",0.00,-9.00,0,295.76,302.37,0.0,0.0,0.000,304675.0,304675.0,11451,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452596439,10311.00
01/12/2016 06:00,2,0.000,ALERT,209.67,297.26,59.938,1452596403,"201051344001025","219011344069620",0.00,-11.00,0,295.46,301.47,0.0,0.0,0.000,317037.7,317037.7,16072,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596441,10312.00
01/12/2016 06:00,2,0.000,ALERT,210.57,299.67,59.954,1452596403,"201051344000458","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,314753.8,314753.8,11452,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596443,10313.00
01/12/2016 06:00,2,0.000,ALERT,211.25,299.37,59.917,1452596403,"201051344000853","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,312062.5,312062.5,11429,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596445,10314.00
01/12/2016 06:00,2,0.000,ALERT,210.35,297.87,59.959,1452596403,"201051344000685","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,318321.7,318321.7,16121,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596446,10315.00
01/12/2016 06:00,2,0.000,ALERT,210.12,297.26,59.959,1452596403,"201051344000917","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,316038.6,316038.6,16121,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596448,10316.00
01/12/2016 06:00,2,0.000,ALERT,210.12,298.17,59.986,1452596403,"201051344001145","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,319259.9,319259.9,16124,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596450,10317.00
01/12/2016 06:00,2,0.000,ALERT,209.90,296.96,59.917,1452596403,"201051344000651","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,313407.7,313407.7,16099,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452596452,10318.00
01/12/2016 06:00,2,0.000,ALERT,209.22,297.26,59.949,1452596403,"274151322000088","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,570913.7,570913.7,5228,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596454,10319.00
01/12/2016 06:00,2,0.000,ALERT,210.57,297.57,59.912,1452596403,"274151322000068","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,478002.7,478002.7,5541,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596455,10320.00
01/12/2016 06:00,2,0.000,ALERT,209.67,298.17,59.954,1452596403,"201051344001135","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,309880.9,309880.9,16079,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596457,10321.00
01/12/2016 06:00,2,0.000,ALERT,210.35,299.97,59.949,1452596403,"201051344000594","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,315779.0,315779.0,11460,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596459,10322.00
01/12/2016 06:00,2,0.000,ALERT,209.90,297.26,59.954,1452596403,"201051344001203","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,316354.8,316354.8,16093,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596461,10323.00
01/12/2016 06:00,2,0.000,ALERT,209.90,297.87,59.991,1452596403,"274151322000054","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,583265.8,583265.8,5246,0,0,0,L,1151911521,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596463,10324.00
01/12/2016 06:00,2,0.000,ALERT,210.80,298.77,59.944,1452596403,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,305019.9,305019.9,11445,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452596465,10325.00
01/12/2016 06:00,2,0.000,ALERT,209.90,297.57,59.970,1452596403,"201051344001093","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,314823.3,314823.3,16096,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596466,10326.00
01/12/2016 06:00,2,0.000,ALERT,210.35,299.37,59.949,1452596403,"201051344000900","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,318376.1,318376.1,11393,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596468,10327.00
01/12/2016 06:00,2,0.000,ALERT,210.80,298.77,59.907,1452596403,"201051344000648","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,311999.5,311999.5,11427,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596470,10328.00
01/12/2016 06:00,2,0.000,ALERT,210.80,300.27,59.970,1452596403,"201051344000569","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,319991.4,319991.4,11373,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596472,10329.00
01/12/2016 06:00,2,0.000,ALERT,210.57,299.67,59.944,1452596403,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,314885.5,314885.5,11415,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596474,10330.00
01/12/2016 06:00,2,0.000,ALERT,210.80,299.67,59.938,1452596403,"201051344001158","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,309925.1,309925.1,11475,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596475,10331.00
01/12/2016 06:00,2,0.000,ALERT,211.25,300.27,59.954,1452596403,"201051344000576","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,313010.8,313010.8,11392,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452596477,10332.00
01/12/2016 06:00,2,0.000,ALERT,210.12,296.66,59.949,1452596403,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.97,0.0,0.0,0.000,558385.6,558385.6,5270,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452596479,10333.00
01/12/2016 06:15,2,0.000,ALERT,212.16,301.47,59.986,1452597303,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,313279.8,313279.8,11410,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597305,10334.00
01/12/2016 06:15,2,0.000,ALERT,210.57,298.47,59.965,1452597303,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,585918.3,585918.3,5257,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597307,10335.00
01/12/2016 06:15,2,0.000,ALERT,212.38,301.17,59.981,1452597303,"201051344000633","219011344069620",0.00,-11.00,0,295.76,302.37,0.0,0.0,0.000,305755.5,305755.5,11477,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452597309,10336.00
01/12/2016 06:15,2,0.000,ALERT,211.70,301.17,59.981,1452597303,"201051344000469","219011344069620",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,307182.1,307182.1,11449,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452597311,10337.00
01/12/2016 06:15,2,0.000,ALERT,210.80,299.37,59.981,1452597303,"201051344000646","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,311531.9,311531.9,16091,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597313,10338.00
01/12/2016 06:15,2,0.000,ALERT,210.35,298.47,59.970,1452597303,"274151322000052","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,593714.4,593714.4,5283,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597315,10339.00
01/12/2016 06:15,2,0.000,ALERT,211.03,299.67,59.944,1452597303,"201051344000585","219011344069620",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,316446.2,316446.2,16086,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597316,10340.00
01/12/2016 06:15,2,0.000,ALERT,210.80,299.67,59.965,1452597303,"201051344001230","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,314663.7,314663.7,16137,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452597318,10341.00
01/12/2016 06:15,2,0.000,ALERT,211.48,300.27,59.970,1452597303,"201051344000582","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,309626.7,309626.7,16081,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597320,10342.00
01/12/2016 06:15,2,0.000,ALERT,210.35,299.37,59.970,1452597303,"201051344000955","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,318969.1,318969.1,16063,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597322,10343.00
01/12/2016 06:15,2,0.000,ALERT,210.57,298.47,59.959,1452597303,"274151322000094","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,477714.8,477714.8,5552,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597324,10344.00
01/12/2016 06:15,2,0.000,ALERT,211.70,301.77,59.938,1452597303,"201051344000579","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,320364.0,320364.0,11446,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597326,10345.00
01/12/2016 06:15,2,0.000,ALERT,210.57,299.67,59.965,1452597303,"201051344000890","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,317106.6,317106.6,16145,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597327,10346.00
01/12/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1452597303,"201051344000438","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,318902.8,318902.8,16095,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452597329,10347.00
01/12/2016 06:15,2,0.000,ALERT,211.03,298.77,59.928,1452597303,"201051344000417","219011344069620",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,312971.3,312971.3,16160,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597331,10348.00
01/12/2016 06:15,2,0.000,ALERT,210.80,299.37,59.986,1452597303,"274151322000083","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,588024.1,588024.1,5312,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597333,10349.00
01/12/2016 06:15,2,0.000,ALERT,211.25,298.77,59.970,1452597303,"274151322000076","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,624642.9,624642.9,5296,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597335,10350.00
01/12/2016 06:15,2,0.000,ALERT,211.70,301.77,59.975,1452597303,"201051344000868","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,304683.7,304683.7,11410,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452597336,10351.00
01/12/2016 06:15,2,0.000,ALERT,210.57,299.97,59.970,1452597303,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,617330.2,617330.2,5324,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597338,10352.00
01/12/2016 06:15,2,0.000,ALERT,211.25,300.87,59.965,1452597303,"201051344000988","219011344069620",0.00,-9.00,0,295.16,302.37,0.0,0.0,0.000,304675.0,304675.0,11453,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597340,10353.00
01/12/2016 06:15,2,0.000,ALERT,210.57,298.47,59.970,1452597303,"201051344001025","219011344069620",0.00,-11.00,0,295.16,301.17,0.0,0.0,0.000,317037.7,317037.7,16074,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597342,10354.00
01/12/2016 06:15,2,0.000,ALERT,211.25,300.87,59.975,1452597303,"201051344000458","219011344069620",0.00,-8.00,0,297.87,303.58,0.0,0.0,0.000,314753.8,314753.8,11454,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452597344,10355.00
01/12/2016 06:15,2,0.000,ALERT,212.16,300.87,59.970,1452597303,"201051344000853","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,312062.5,312062.5,11431,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597346,10356.00
01/12/2016 06:15,2,0.000,ALERT,211.25,299.37,59.928,1452597303,"201051344000685","219011344069620",0.00,-9.00,0,295.16,300.87,0.0,0.0,0.000,318321.7,318321.7,16123,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597347,10357.00
01/12/2016 06:15,2,0.000,ALERT,211.03,298.47,59.975,1452597303,"201051344000917","219011344069620",0.00,-8.00,0,294.86,300.27,0.0,0.0,0.000,316038.6,316038.6,16123,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597349,10358.00
01/12/2016 06:15,2,0.000,ALERT,211.03,299.67,59.996,1452597303,"201051344001145","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,319259.9,319259.9,16126,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452597351,10359.00
01/12/2016 06:15,2,0.000,ALERT,210.57,298.17,59.975,1452597303,"201051344000651","219011344069620",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,313407.7,313407.7,16101,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597353,10360.00
01/12/2016 06:15,2,0.000,ALERT,210.35,298.17,59.981,1452597303,"274151322000088","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,570913.7,570913.7,5230,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597355,10361.00
01/12/2016 06:15,2,0.000,ALERT,211.03,297.57,59.959,1452597303,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,478002.7,478002.7,5543,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597356,10362.00
01/12/2016 06:15,2,0.000,ALERT,210.35,299.07,59.970,1452597303,"201051344001135","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,309880.9,309880.9,16081,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597358,10363.00
01/12/2016 06:15,2,0.000,ALERT,211.25,301.47,59.970,1452597303,"201051344000594","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,315779.0,315779.0,11462,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597360,10364.00
01/12/2016 06:15,2,0.000,ALERT,210.57,298.47,59.970,1452597303,"201051344001203","219011344069620",0.00,-10.00,0,294.86,302.37,0.0,0.0,0.000,316354.8,316354.8,16095,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597362,10365.00
01/12/2016 06:15,2,0.000,ALERT,210.35,298.17,59.970,1452597303,"274151322000054","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,583265.8,583265.8,5248,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597364,10366.00
01/12/2016 06:15,2,0.000,ALERT,211.93,300.57,59.970,1452597303,"201051344000867","219011344069620",0.00,-8.50,0,296.66,302.98,0.0,0.0,0.000,305019.9,305019.9,11447,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597365,10367.00
01/12/2016 06:15,2,0.000,ALERT,210.57,299.07,60.018,1452597303,"201051344001093","219011344069620",0.00,-8.00,0,295.46,300.57,0.0,0.0,0.000,314823.3,314823.3,16098,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452597367,10368.00
01/12/2016 06:15,2,0.000,ALERT,211.03,300.57,59.975,1452597303,"201051344000900","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,318376.1,318376.1,11395,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597369,10369.00
01/12/2016 06:15,2,0.000,ALERT,211.70,299.97,59.954,1452597303,"201051344000648","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,311999.5,311999.5,11429,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597371,10370.00
01/12/2016 06:15,2,0.000,ALERT,211.70,301.17,59.996,1452597303,"201051344000569","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,319991.4,319991.4,11375,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597373,10371.00
01/12/2016 06:15,2,0.000,ALERT,211.70,301.17,59.970,1452597303,"201051344000983","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,314885.5,314885.5,11417,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597375,10372.00
01/12/2016 06:15,2,0.000,ALERT,211.70,300.87,59.975,1452597303,"201051344001158","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,309925.1,309925.1,11477,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452597377,10373.00
01/12/2016 06:15,2,0.000,ALERT,211.93,301.17,59.975,1452597303,"201051344000576","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,313010.8,313010.8,11394,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597378,10374.00
01/12/2016 06:15,2,0.000,ALERT,210.35,297.26,59.981,1452597303,"274151322000087","219011344069620",0.00,-8.00,0,295.16,299.67,0.0,0.0,0.000,558385.6,558385.6,5272,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452597380,10375.00
01/12/2016 06:30,2,0.000,ALERT,211.70,300.87,59.981,1452598203,"201051344000645","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,313279.8,313279.8,11412,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598205,10376.00
01/12/2016 06:30,2,0.000,ALERT,210.12,297.57,59.981,1452598203,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,585918.3,585918.3,5259,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598207,10377.00
01/12/2016 06:30,2,0.000,ALERT,211.93,300.27,59.981,1452598203,"201051344000633","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,305755.5,305755.5,11479,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598209,10378.00
01/12/2016 06:30,2,0.000,ALERT,211.48,301.17,59.965,1452598203,"201051344000469","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,307182.1,307182.1,11451,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598210,10379.00
01/12/2016 06:30,2,0.000,ALERT,210.57,298.47,59.959,1452598203,"201051344000646","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,311531.9,311531.9,16093,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598212,10380.00
01/12/2016 06:30,2,0.000,ALERT,209.67,297.57,59.954,1452598203,"274151322000052","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,593714.4,593714.4,5285,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598214,10381.00
01/12/2016 06:30,2,0.000,ALERT,210.57,298.77,59.970,1452598203,"201051344000585","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,316446.2,316446.2,16088,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598216,10382.00
01/12/2016 06:30,2,0.000,ALERT,210.57,298.77,59.959,1452598203,"201051344001230","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,314663.7,314663.7,16139,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598218,10383.00
01/12/2016 06:30,2,0.000,ALERT,211.03,299.37,59.954,1452598203,"201051344000582","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,309626.7,309626.7,16083,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452598219,10384.00
01/12/2016 06:30,2,0.000,ALERT,210.35,298.77,59.959,1452598203,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,318969.1,318969.1,16065,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598221,10385.00
01/12/2016 06:30,2,0.000,ALERT,210.12,296.96,59.959,1452598203,"274151322000094","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,477714.8,477714.8,5554,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452598223,10386.00
01/12/2016 06:30,2,0.000,ALERT,211.48,301.47,59.959,1452598203,"201051344000579","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,320364.0,320364.0,11448,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598225,10387.00
01/12/2016 06:30,2,0.000,ALERT,210.35,299.07,59.965,1452598203,"201051344000890","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,317106.6,317106.6,16147,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598227,10388.00
01/12/2016 06:30,2,0.000,ALERT,210.35,298.17,59.965,1452598203,"201051344000438","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,318902.8,318902.8,16097,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598229,10389.00
01/12/2016 06:30,2,0.000,ALERT,210.80,298.17,59.970,1452598203,"201051344000417","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,312971.3,312971.3,16162,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598231,10390.00
01/12/2016 06:30,2,0.000,ALERT,210.35,298.17,59.959,1452598203,"274151322000083","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,588024.1,588024.1,5314,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452598233,10391.00
01/12/2016 06:30,2,0.000,ALERT,210.80,298.47,59.965,1452598203,"274151322000076","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,624642.9,624642.9,5298,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598235,10392.00
01/12/2016 06:30,2,0.000,ALERT,211.48,301.17,60.007,1452598203,"201051344000868","219011344069620",0.00,-10.00,0,299.97,303.58,0.0,0.0,0.000,304683.7,304683.7,11412,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598236,10393.00
01/12/2016 06:30,2,0.000,ALERT,209.90,299.07,59.954,1452598203,"274151322000095","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,617330.2,617330.2,5326,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598238,10394.00
01/12/2016 06:30,2,0.000,ALERT,211.03,300.57,59.949,1452598203,"201051344000988","219011344069620",0.00,-9.00,0,296.66,302.37,0.0,0.0,0.000,304675.0,304675.0,11455,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452598240,10395.00
01/12/2016 06:30,2,0.000,ALERT,210.35,297.87,59.965,1452598203,"201051344001025","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,317037.7,317037.7,16076,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598242,10396.00
01/12/2016 06:30,2,0.000,ALERT,211.48,301.77,59.959,1452598203,"201051344000458","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,314753.8,314753.8,11456,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452598244,10397.00
01/12/2016 06:30,2,0.000,ALERT,212.16,301.47,59.970,1452598203,"201051344000853","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,312062.5,312062.5,11433,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598245,10398.00
01/12/2016 06:30,2,0.000,ALERT,211.25,298.77,59.965,1452598203,"201051344000685","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,318321.7,318321.7,16125,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598247,10399.00
01/12/2016 06:30,2,0.000,ALERT,211.03,298.17,59.965,1452598203,"201051344000917","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,316038.6,316038.6,16125,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598249,10400.00
01/12/2016 06:30,2,0.000,ALERT,211.25,299.37,59.965,1452598203,"201051344001145","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,319259.9,319259.9,16128,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598251,10401.00
01/12/2016 06:30,2,0.000,ALERT,211.03,298.17,59.965,1452598203,"201051344000651","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,313407.7,313407.7,16103,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598253,10402.00
01/12/2016 06:30,2,0.000,ALERT,210.57,299.07,59.949,1452598203,"274151322000088","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,570913.7,570913.7,5232,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598255,10403.00
01/12/2016 06:30,2,0.000,ALERT,211.48,298.47,59.954,1452598203,"274151322000068","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,478002.7,478002.7,5545,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598256,10404.00
01/12/2016 06:30,2,0.000,ALERT,210.57,298.77,59.944,1452598203,"201051344001135","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,309880.9,309880.9,16083,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598258,10405.00
01/12/2016 06:30,2,0.000,ALERT,211.03,301.47,59.996,1452598203,"201051344000594","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,315779.0,315779.0,11464,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452598260,10406.00
01/12/2016 06:30,2,0.000,ALERT,211.03,298.47,59.970,1452598203,"201051344001203","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,316354.8,316354.8,16097,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598262,10407.00
01/12/2016 06:30,2,0.000,ALERT,210.80,299.67,59.970,1452598203,"274151322000054","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,583265.8,583265.8,5250,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598264,10408.00
01/12/2016 06:30,2,0.000,ALERT,211.93,300.87,59.970,1452598203,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,305019.9,305019.9,11449,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598265,10409.00
01/12/2016 06:30,2,0.000,ALERT,210.80,298.77,59.933,1452598203,"201051344001093","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,314823.3,314823.3,16100,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598267,10410.00
01/12/2016 06:30,2,0.000,ALERT,211.25,301.17,59.991,1452598203,"201051344000900","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318376.1,318376.1,11397,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452598269,10411.00
01/12/2016 06:30,2,0.000,ALERT,211.93,300.57,59.970,1452598203,"201051344000648","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,311999.5,311999.5,11431,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452598271,10412.00
01/12/2016 06:30,2,0.000,ALERT,211.70,301.47,59.975,1452598203,"201051344000569","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,319991.4,319991.4,11377,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598273,10413.00
01/12/2016 06:30,2,0.000,ALERT,211.70,301.17,59.965,1452598203,"201051344000983","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,314885.5,314885.5,11419,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598275,10414.00
01/12/2016 06:30,2,0.000,ALERT,211.70,300.87,59.975,1452598203,"201051344001158","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,309925.1,309925.1,11479,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452598276,10415.00
01/12/2016 06:30,2,0.000,ALERT,212.16,301.47,60.018,1452598203,"201051344000576","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,313010.8,313010.8,11396,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598278,10416.00
01/12/2016 06:30,2,0.000,ALERT,210.80,297.87,59.975,1452598203,"274151322000087","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,558385.6,558385.6,5274,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452598280,10417.00
01/12/2016 06:45,2,0.000,ALERT,212.16,301.47,59.991,1452599103,"201051344000645","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,313279.8,313279.8,11414,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599105,10418.00
01/12/2016 06:45,2,0.000,ALERT,210.80,298.77,59.981,1452599103,"274151322000085","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,585918.3,585918.3,5261,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599107,10419.00
01/12/2016 06:45,2,0.000,ALERT,212.38,300.87,59.996,1452599103,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,305755.5,305755.5,11481,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599109,10420.00
01/12/2016 06:45,2,0.000,ALERT,211.93,301.47,59.996,1452599103,"201051344000469","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,307182.1,307182.1,11453,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599111,10421.00
01/12/2016 06:45,2,0.000,ALERT,210.57,298.77,59.996,1452599103,"201051344000646","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,311531.9,311531.9,16095,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599112,10422.00
01/12/2016 06:45,2,0.000,ALERT,210.35,298.47,59.986,1452599103,"274151322000052","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,593714.4,593714.4,5287,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599114,10423.00
01/12/2016 06:45,2,0.000,ALERT,210.80,298.47,60.002,1452599103,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,316446.2,316446.2,16090,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599116,10424.00
01/12/2016 06:45,2,0.000,ALERT,210.57,298.77,59.981,1452599103,"201051344001230","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,314663.7,314663.7,16141,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599118,10425.00
01/12/2016 06:45,2,0.000,ALERT,211.03,299.37,59.986,1452599103,"201051344000582","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,309626.7,309626.7,16085,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599120,10426.00
01/12/2016 06:45,2,0.000,ALERT,210.12,298.17,59.959,1452599103,"201051344000955","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,318969.1,318969.1,16067,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599121,10427.00
01/12/2016 06:45,2,0.000,ALERT,210.57,297.87,59.996,1452599103,"274151322000094","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,477714.8,477714.8,5556,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599123,10428.00
01/12/2016 06:45,2,0.000,ALERT,211.70,301.77,59.991,1452599103,"201051344000579","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,320364.0,320364.0,11450,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599125,10429.00
01/12/2016 06:45,2,0.000,ALERT,210.57,299.37,59.981,1452599103,"201051344000890","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,317106.6,317106.6,16149,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599127,10430.00
01/12/2016 06:45,2,0.000,ALERT,210.80,298.47,59.991,1452599103,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,318902.8,318902.8,16099,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599129,10431.00
01/12/2016 06:45,2,0.000,ALERT,210.80,298.17,59.996,1452599103,"201051344000417","219011344069620",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,312971.3,312971.3,16164,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599130,10432.00
01/12/2016 06:45,2,0.000,ALERT,211.03,299.37,60.023,1452599103,"274151322000083","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,588024.1,588024.1,5316,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599133,10433.00
01/12/2016 06:45,2,0.000,ALERT,211.25,299.67,59.975,1452599103,"274151322000076","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,624642.9,624642.9,5300,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599134,10434.00
01/12/2016 06:45,2,0.000,ALERT,211.48,301.47,59.986,1452599103,"201051344000868","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,304683.7,304683.7,11414,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599136,10435.00
01/12/2016 06:45,2,0.000,ALERT,210.57,299.67,59.986,1452599103,"274151322000095","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,617330.2,617330.2,5328,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599138,10436.00
01/12/2016 06:45,2,0.000,ALERT,211.25,300.87,59.986,1452599103,"201051344000988","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,304675.0,304675.0,11457,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599140,10437.00
01/12/2016 06:45,2,0.000,ALERT,210.35,297.87,59.954,1452599103,"201051344001025","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,317037.7,317037.7,16078,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599142,10438.00
01/12/2016 06:45,2,0.000,ALERT,211.25,301.17,59.986,1452599103,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,314753.8,314753.8,11458,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599143,10439.00
01/12/2016 06:45,2,0.000,ALERT,212.16,300.87,59.981,1452599103,"201051344000853","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,312062.5,312062.5,11435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599145,10440.00
01/12/2016 06:45,2,0.000,ALERT,211.03,298.77,59.981,1452599103,"201051344000685","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,318321.7,318321.7,16127,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599147,10441.00
01/12/2016 06:45,2,0.000,ALERT,210.80,298.17,59.981,1452599103,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,316038.6,316038.6,16127,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599149,10442.00
01/12/2016 06:45,2,0.000,ALERT,210.80,298.77,59.981,1452599103,"201051344001145","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,319259.9,319259.9,16130,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599151,10443.00
01/12/2016 06:45,2,0.000,ALERT,210.57,297.87,59.975,1452599103,"201051344000651","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,313407.7,313407.7,16105,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599152,10444.00
01/12/2016 06:45,2,0.000,ALERT,210.35,299.07,59.986,1452599103,"274151322000088","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,570913.7,570913.7,5234,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599154,10445.00
01/12/2016 06:45,2,0.000,ALERT,211.70,298.47,59.996,1452599103,"274151322000068","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,478002.7,478002.7,5547,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599156,10446.00
01/12/2016 06:45,2,0.000,ALERT,210.35,298.77,59.970,1452599103,"201051344001135","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,309880.9,309880.9,16085,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599158,10447.00
01/12/2016 06:45,2,0.000,ALERT,211.03,302.07,59.944,1452599103,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,315779.0,315779.0,11466,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599159,10448.00
