ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 06:45,2,0.000,ALERT,210.80,298.17,59.981,1452599103,"201051344001203","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,316354.8,316354.8,16099,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599161,10449.00
01/12/2016 06:45,2,0.000,ALERT,210.57,299.37,59.965,1452599103,"274151322000054","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,583265.8,583265.8,5252,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599163,10450.00
01/12/2016 06:45,2,0.000,ALERT,211.70,301.17,59.981,1452599103,"201051344000867","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,305019.9,305019.9,11451,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599165,10451.00
01/12/2016 06:45,2,0.000,ALERT,210.57,298.77,59.970,1452599103,"201051344001093","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,314823.3,314823.3,16102,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599167,10452.00
01/12/2016 06:45,2,0.000,ALERT,211.03,300.87,59.970,1452599103,"201051344000900","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318376.1,318376.1,11399,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599168,10453.00
01/12/2016 06:45,2,0.000,ALERT,211.70,300.27,59.970,1452599103,"201051344000648","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,311999.5,311999.5,11433,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599170,10454.00
01/12/2016 06:45,2,0.000,ALERT,211.48,301.47,59.970,1452599103,"201051344000569","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,319991.4,319991.4,11379,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599172,10455.00
01/12/2016 06:45,2,0.000,ALERT,211.48,301.17,59.975,1452599103,"201051344000983","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,314885.5,314885.5,11421,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599174,10456.00
01/12/2016 06:45,2,0.000,ALERT,211.70,300.87,59.986,1452599103,"201051344001158","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,309925.1,309925.1,11481,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452599176,10457.00
01/12/2016 06:45,2,0.000,ALERT,212.16,301.77,59.975,1452599103,"201051344000576","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,313010.8,313010.8,11398,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599177,10458.00
01/12/2016 06:45,2,0.000,ALERT,210.80,298.47,59.928,1452599103,"274151322000087","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,558385.6,558385.6,5276,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452599179,10459.00
01/12/2016 07:00,2,0.000,ALERT,212.16,300.87,59.981,1452600003,"201051344000645","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,313279.8,313279.8,11416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600005,10460.00
01/12/2016 07:00,2,0.000,ALERT,210.80,298.17,59.965,1452600003,"274151322000085","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,585918.3,585918.3,5263,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600007,10461.00
01/12/2016 07:00,2,0.000,ALERT,212.16,300.27,59.975,1452600003,"201051344000633","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,305755.5,305755.5,11483,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600009,10462.00
01/12/2016 07:00,2,0.000,ALERT,211.93,300.87,60.007,1452600003,"201051344000469","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,307182.1,307182.1,11455,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600011,10463.00
01/12/2016 07:00,2,0.000,ALERT,210.12,297.57,59.975,1452600003,"201051344000646","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,311531.9,311531.9,16097,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600012,10464.00
01/12/2016 07:00,2,0.000,ALERT,210.35,297.87,59.938,1452600003,"274151322000052","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,593714.4,593714.4,5289,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600014,10465.00
01/12/2016 07:00,2,0.000,ALERT,210.57,298.17,59.991,1452600003,"201051344000585","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,316446.2,316446.2,16092,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600016,10466.00
01/12/2016 07:00,2,0.000,ALERT,210.12,297.87,59.975,1452600003,"201051344001230","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,314663.7,314663.7,16143,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600018,10467.00
01/12/2016 07:00,2,0.000,ALERT,210.80,298.47,59.991,1452600003,"201051344000582","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,309626.7,309626.7,16087,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600020,10468.00
01/12/2016 07:00,2,0.000,ALERT,209.67,297.26,59.965,1452600003,"201051344000955","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,318969.1,318969.1,16069,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600021,10469.00
01/12/2016 07:00,2,0.000,ALERT,210.80,297.57,59.959,1452600003,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,477714.8,477714.8,5558,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600023,10470.00
01/12/2016 07:00,2,0.000,ALERT,211.70,301.47,59.938,1452600003,"201051344000579","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,320364.0,320364.0,11452,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600025,10471.00
01/12/2016 07:00,2,0.000,ALERT,210.12,297.87,59.970,1452600003,"201051344000890","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,317106.6,317106.6,16151,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600027,10472.00
01/12/2016 07:00,2,0.000,ALERT,210.12,297.26,59.959,1452600003,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,318902.8,318902.8,16101,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600029,10473.00
01/12/2016 07:00,2,0.000,ALERT,210.35,297.26,59.965,1452600003,"201051344000417","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,312971.3,312971.3,16166,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600031,10474.00
01/12/2016 07:00,2,0.000,ALERT,210.80,298.17,59.965,1452600003,"274151322000083","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,588024.1,588024.1,5318,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600032,10475.00
01/12/2016 07:00,2,0.000,ALERT,211.25,298.47,59.959,1452600003,"274151322000076","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,624642.9,624642.9,5302,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600034,10476.00
01/12/2016 07:00,2,0.000,ALERT,211.48,300.87,59.965,1452600003,"201051344000868","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,304683.7,304683.7,11416,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600036,10477.00
01/12/2016 07:00,2,0.000,ALERT,210.80,299.37,59.965,1452600003,"274151322000095","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,617330.2,617330.2,5330,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600038,10478.00
01/12/2016 07:00,2,0.000,ALERT,211.25,300.27,59.954,1452600003,"201051344000988","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,304675.0,304675.0,11459,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600040,10479.00
01/12/2016 07:00,2,0.000,ALERT,209.90,296.96,59.949,1452600003,"201051344001025","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,317037.7,317037.7,16080,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600042,10480.00
01/12/2016 07:00,2,0.000,ALERT,211.48,301.17,59.928,1452600003,"201051344000458","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,314753.8,314753.8,11460,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600044,10481.00
01/12/2016 07:00,2,0.000,ALERT,212.16,301.17,59.917,1452600003,"201051344000853","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,312062.5,312062.5,11437,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600046,10482.00
01/12/2016 07:00,2,0.000,ALERT,210.57,297.57,59.996,1452600003,"201051344000685","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,318321.7,318321.7,16129,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600047,10483.00
01/12/2016 07:00,2,0.000,ALERT,210.35,297.26,59.959,1452600003,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,316038.6,316038.6,16129,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600049,10484.00
01/12/2016 07:00,2,0.000,ALERT,210.57,298.17,59.949,1452600003,"201051344001145","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,319259.9,319259.9,16132,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600051,10485.00
01/12/2016 07:00,2,0.000,ALERT,210.35,296.96,59.912,1452600003,"201051344000651","219011344069620",0.00,-12.00,0,295.76,299.37,0.0,0.0,0.000,313407.7,313407.7,16107,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600053,10486.00
01/12/2016 07:00,2,0.000,ALERT,210.35,298.17,59.944,1452600003,"274151322000088","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,570913.7,570913.7,5236,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600055,10487.00
01/12/2016 07:00,2,0.000,ALERT,211.25,297.26,59.944,1452600003,"274151322000068","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,478002.7,478002.7,5549,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600056,10488.00
01/12/2016 07:00,2,0.000,ALERT,210.12,298.17,59.949,1452600003,"201051344001135","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,309880.9,309880.9,16087,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600058,10489.00
01/12/2016 07:00,2,0.000,ALERT,211.25,301.47,59.928,1452600003,"201051344000594","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,315779.0,315779.0,11468,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600060,10490.00
01/12/2016 07:00,2,0.000,ALERT,210.57,297.87,59.938,1452600003,"201051344001203","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,316354.8,316354.8,16101,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600062,10491.00
01/12/2016 07:00,2,0.000,ALERT,210.35,297.87,59.928,1452600003,"274151322000054","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,583265.8,583265.8,5254,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600063,10492.00
01/12/2016 07:00,2,0.000,ALERT,211.93,300.27,59.991,1452600003,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,305019.9,305019.9,11453,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600065,10493.00
01/12/2016 07:00,2,0.000,ALERT,210.57,298.17,59.938,1452600003,"201051344001093","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,314823.3,314823.3,16104,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600067,10494.00
01/12/2016 07:00,2,0.000,ALERT,211.25,300.57,59.944,1452600003,"201051344000900","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,318376.1,318376.1,11401,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600069,10495.00
01/12/2016 07:00,2,0.000,ALERT,211.70,299.97,59.944,1452600003,"201051344000648","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,311999.5,311999.5,11435,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600071,10496.00
01/12/2016 07:00,2,0.000,ALERT,211.70,301.17,59.991,1452600003,"201051344000569","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,319991.4,319991.4,11381,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600073,10497.00
01/12/2016 07:00,2,0.000,ALERT,211.48,300.57,59.944,1452600003,"201051344000983","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,314885.5,314885.5,11423,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600074,10498.00
01/12/2016 07:00,2,0.000,ALERT,211.70,300.57,59.944,1452600003,"201051344001158","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,309925.1,309925.1,11483,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600076,10499.00
01/12/2016 07:00,2,0.000,ALERT,211.93,300.87,59.986,1452600003,"201051344000576","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,313010.8,313010.8,11400,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600078,10500.00
01/12/2016 07:00,2,0.000,ALERT,210.57,296.66,59.944,1452600003,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,558385.6,558385.6,5278,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600080,10501.00
01/12/2016 07:15,2,0.000,ALERT,212.16,300.87,60.002,1452600903,"201051344000645","219011344069620",0.00,-10.00,0,299.07,308.99,0.0,0.0,0.000,313279.8,313279.8,11418,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600905,10502.00
01/12/2016 07:15,2,0.000,ALERT,211.03,298.77,59.922,1452600903,"274151322000085","219011344069620",0.00,-9.00,0,295.76,327.92,0.0,0.0,0.000,585918.3,585918.3,5265,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600907,10503.00
01/12/2016 07:15,2,0.000,ALERT,212.38,300.57,59.965,1452600903,"201051344000633","219011344069620",0.00,-11.00,0,296.96,308.69,0.0,0.0,0.000,305755.5,305755.5,11485,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600909,10504.00
01/12/2016 07:15,2,0.000,ALERT,211.93,301.17,59.970,1452600903,"201051344000469","219011344069620",0.00,-11.50,0,297.87,308.09,0.0,0.0,0.000,307182.1,307182.1,11457,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600910,10505.00
01/12/2016 07:15,2,0.000,ALERT,210.12,297.87,59.986,1452600903,"201051344000646","219011344069620",0.00,-11.50,0,295.16,318.61,0.0,0.0,0.000,311531.9,311531.9,16099,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600912,10506.00
01/12/2016 07:15,2,0.000,ALERT,210.57,298.47,59.970,1452600903,"274151322000052","219011344069620",0.00,-11.00,0,296.06,328.22,0.0,0.0,0.000,593714.4,593714.4,5291,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600914,10507.00
01/12/2016 07:15,2,0.000,ALERT,210.57,298.47,59.928,1452600903,"201051344000585","219011344069620",0.00,-9.00,0,295.16,317.70,0.0,0.0,0.000,316446.2,316446.2,16094,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600916,10508.00
01/12/2016 07:15,2,0.000,ALERT,210.35,298.47,59.959,1452600903,"201051344001230","219011344069620",0.00,-10.00,0,295.76,319.51,0.0,0.0,0.000,314663.7,314663.7,16145,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600918,10509.00
01/12/2016 07:15,2,0.000,ALERT,210.80,298.77,59.959,1452600903,"201051344000582","219011344069620",0.00,-11.50,0,296.36,319.21,0.0,0.0,0.000,309626.7,309626.7,16089,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600919,10510.00
01/12/2016 07:15,2,0.000,ALERT,210.12,298.17,59.959,1452600903,"201051344000955","219011344069620",0.00,-10.00,0,295.16,318.61,0.0,0.0,0.000,318969.1,318969.1,16071,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600921,10511.00
01/12/2016 07:15,2,0.000,ALERT,210.80,298.17,59.959,1452600903,"274151322000094","219011344069620",0.00,-11.50,0,295.46,327.62,0.0,0.0,0.000,477714.8,477714.8,5560,0,0,0,L,1151911521,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600923,10512.00
01/12/2016 07:15,2,0.000,ALERT,211.70,301.47,59.954,1452600903,"201051344000579","219011344069620",0.00,-11.00,0,299.37,309.29,0.0,0.0,0.000,320364.0,320364.0,11454,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600925,10513.00
01/12/2016 07:15,2,0.000,ALERT,210.12,298.47,59.959,1452600903,"201051344000890","219011344069620",0.00,-10.00,0,295.76,320.11,0.0,0.0,0.000,317106.6,317106.6,16153,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600927,10514.00
01/12/2016 07:15,2,0.000,ALERT,210.35,297.57,59.959,1452600903,"201051344000438","219011344069620",0.00,-11.00,0,295.46,318.61,0.0,0.0,0.000,318902.8,318902.8,16103,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600929,10515.00
01/12/2016 07:15,2,0.000,ALERT,210.57,297.57,59.965,1452600903,"201051344000417","219011344069620",0.00,-11.00,0,295.16,318.30,0.0,0.0,0.000,312971.3,312971.3,16168,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600930,10516.00
01/12/2016 07:15,2,0.000,ALERT,211.03,299.07,59.959,1452600903,"274151322000083","219011344069620",0.00,-10.00,0,296.36,329.43,0.0,0.0,0.000,588024.1,588024.1,5320,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600932,10517.00
01/12/2016 07:15,2,0.000,ALERT,211.48,298.77,59.965,1452600903,"274151322000076","219011344069620",0.00,-11.00,0,295.76,327.62,0.0,0.0,0.000,624642.9,624642.9,5304,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600934,10518.00
01/12/2016 07:15,2,0.000,ALERT,211.70,301.77,59.986,1452600903,"201051344000868","219011344069620",0.00,-10.00,0,299.07,309.89,0.0,0.0,0.000,304683.7,304683.7,11418,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600936,10519.00
01/12/2016 07:15,2,0.000,ALERT,211.03,300.27,59.954,1452600903,"274151322000095","219011344069620",0.00,-11.50,0,297.26,329.73,0.0,0.0,0.000,617330.2,617330.2,5332,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600939,10520.00
01/12/2016 07:15,2,0.000,ALERT,211.48,300.57,59.986,1452600903,"201051344000988","219011344069620",0.00,-10.00,0,296.36,307.78,0.0,0.0,0.000,304675.0,304675.0,11461,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600940,10521.00
01/12/2016 07:15,2,0.000,ALERT,210.12,296.96,59.970,1452600903,"201051344001025","219011344069620",0.00,-11.50,0,294.86,318.00,0.0,0.0,0.000,317037.7,317037.7,16082,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600942,10522.00
01/12/2016 07:15,2,0.000,ALERT,211.48,301.17,59.970,1452600903,"201051344000458","219011344069620",0.00,-8.00,0,299.07,309.29,0.0,0.0,0.000,314753.8,314753.8,11462,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600944,10523.00
01/12/2016 07:15,2,0.000,ALERT,212.16,300.87,59.917,1452600903,"201051344000853","219011344069620",0.00,-11.00,0,298.77,308.69,0.0,0.0,0.000,312062.5,312062.5,11439,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600946,10524.00
01/12/2016 07:15,2,0.000,ALERT,210.80,297.87,59.970,1452600903,"201051344000685","219011344069620",0.00,-10.00,0,295.46,319.51,0.0,0.0,0.000,318321.7,318321.7,16131,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600948,10525.00
01/12/2016 07:15,2,0.000,ALERT,210.57,297.87,59.970,1452600903,"201051344000917","219011344069620",0.00,-9.00,0,294.26,317.10,0.0,0.0,0.000,316038.6,316038.6,16131,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600949,10526.00
01/12/2016 07:15,2,0.000,ALERT,210.57,297.87,59.965,1452600903,"201051344001145","219011344069620",0.00,-11.00,0,295.76,320.11,0.0,0.0,0.000,319259.9,319259.9,16134,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600951,10527.00
01/12/2016 07:15,2,0.000,ALERT,210.12,297.26,59.970,1452600903,"201051344000651","219011344069620",0.00,-12.00,0,294.86,317.40,0.0,0.0,0.000,313407.7,313407.7,16109,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600953,10528.00
01/12/2016 07:15,2,0.000,ALERT,210.35,299.07,60.002,1452600903,"274151322000088","219011344069620",0.00,-9.00,0,295.76,327.32,0.0,0.0,0.000,570913.7,570913.7,5238,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600955,10529.00
01/12/2016 07:15,2,0.000,ALERT,211.48,298.17,59.965,1452600903,"274151322000068","219011344069620",0.00,-9.00,0,295.46,326.72,0.0,0.0,0.000,478002.7,478002.7,5551,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600956,10530.00
01/12/2016 07:15,2,0.000,ALERT,209.90,297.87,59.970,1452600903,"201051344001135","219011344069620",0.00,-11.00,0,295.76,318.00,0.0,0.0,0.000,309880.9,309880.9,16089,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600958,10531.00
01/12/2016 07:15,2,0.000,ALERT,211.25,301.47,59.975,1452600903,"201051344000594","219011344069620",0.00,-11.00,0,298.47,309.29,0.0,0.0,0.000,315779.0,315779.0,11470,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600960,10532.00
01/12/2016 07:15,2,0.000,ALERT,210.12,297.26,59.965,1452600903,"201051344001203","219011344069620",0.00,-11.00,0,295.16,318.91,0.0,0.0,0.000,316354.8,316354.8,16103,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600962,10533.00
01/12/2016 07:15,2,0.000,ALERT,210.57,298.77,59.975,1452600903,"274151322000054","219011344069620",0.00,-9.00,0,296.36,328.22,0.0,0.0,0.000,583265.8,583265.8,5256,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600964,10534.00
01/12/2016 07:15,2,0.000,ALERT,211.93,300.87,59.970,1452600903,"201051344000867","219011344069620",0.00,-9.00,0,297.87,309.29,0.0,0.0,0.000,305019.9,305019.9,11455,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600965,10535.00
01/12/2016 07:15,2,0.000,ALERT,210.12,297.87,59.975,1452600903,"201051344001093","219011344069620",0.00,-8.50,0,295.46,317.70,0.0,0.0,0.000,314823.3,314823.3,16106,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600967,10536.00
01/12/2016 07:15,2,0.000,ALERT,211.48,300.87,59.965,1452600903,"201051344000900","219011344069620",0.00,-11.00,0,298.17,308.09,0.0,0.0,0.000,318376.1,318376.1,11403,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600969,10537.00
01/12/2016 07:15,2,0.000,ALERT,211.70,299.97,59.975,1452600903,"201051344000648","219011344069620",0.00,-12.00,0,297.87,308.69,0.0,0.0,0.000,311999.5,311999.5,11437,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600971,10538.00
01/12/2016 07:15,2,0.000,ALERT,211.70,301.47,59.949,1452600903,"201051344000569","219011344069620",0.00,-10.00,0,299.07,309.59,0.0,0.0,0.000,319991.4,319991.4,11383,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600973,10539.00
01/12/2016 07:15,2,0.000,ALERT,211.48,301.17,60.023,1452600903,"201051344000983","219011344069620",0.00,-10.00,0,298.77,308.99,0.0,0.0,0.000,314885.5,314885.5,11425,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452600975,10540.00
01/12/2016 07:15,2,0.000,ALERT,211.70,300.87,59.981,1452600903,"201051344001158","219011344069620",0.00,-11.50,0,298.17,308.09,0.0,0.0,0.000,309925.1,309925.1,11485,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600976,10541.00
01/12/2016 07:15,2,0.000,ALERT,212.16,301.47,59.975,1452600903,"201051344000576","219011344069620",0.00,-11.00,0,298.77,309.29,0.0,0.0,0.000,313010.8,313010.8,11402,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600978,10542.00
01/12/2016 07:15,2,0.000,ALERT,211.03,297.57,59.996,1452600903,"274151322000087","219011344069620",0.00,-8.50,0,294.86,327.32,0.0,0.0,0.000,558385.6,558385.6,5280,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452600980,10543.00
01/12/2016 07:30,2,0.000,ALERT,211.93,300.87,59.965,1452601804,"201051344000645","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,313279.8,313279.8,11420,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601806,10544.00
01/12/2016 07:30,2,0.000,ALERT,210.80,297.87,59.959,1452601804,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,585918.3,585918.3,5267,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601808,10545.00
01/12/2016 07:30,2,0.000,ALERT,212.16,300.87,59.970,1452601804,"201051344000633","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,305755.5,305755.5,11487,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601810,10546.00
01/12/2016 07:30,2,0.000,ALERT,211.48,301.17,59.959,1452601804,"201051344000469","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,307182.1,307182.1,11459,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601811,10547.00
01/12/2016 07:30,2,0.000,ALERT,210.35,297.87,59.970,1452601804,"201051344000646","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,311531.9,311531.9,16101,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601813,10548.00
01/12/2016 07:30,2,0.000,ALERT,210.57,299.37,59.965,1452601804,"274151322000052","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,593714.4,593714.4,5293,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601815,10549.00
01/12/2016 07:30,2,0.000,ALERT,210.35,297.87,59.965,1452601804,"201051344000585","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,316446.2,316446.2,16096,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601817,10550.00
01/12/2016 07:30,2,0.000,ALERT,210.35,297.87,59.970,1452601804,"201051344001230","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,314663.7,314663.7,16147,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601819,10551.00
01/12/2016 07:30,2,0.000,ALERT,210.80,298.47,59.965,1452601804,"201051344000582","219011344069620",0.00,-11.50,0,296.96,300.27,0.0,0.0,0.000,309626.7,309626.7,16091,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452601821,10552.00
01/12/2016 07:30,2,0.000,ALERT,209.90,297.26,59.970,1452601804,"201051344000955","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,318969.1,318969.1,16073,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601822,10553.00
01/12/2016 07:30,2,0.000,ALERT,210.57,298.17,59.986,1452601804,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,477714.8,477714.8,5562,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601824,10554.00
01/12/2016 07:30,2,0.000,ALERT,211.25,301.47,59.975,1452601804,"201051344000579","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,320364.0,320364.0,11456,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452601826,10555.00
01/12/2016 07:30,2,0.000,ALERT,210.12,297.57,59.970,1452601804,"201051344000890","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,317106.6,317106.6,16155,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601828,10556.00
01/12/2016 07:30,2,0.000,ALERT,210.35,297.26,59.991,1452601804,"201051344000438","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,318902.8,318902.8,16105,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601830,10557.00
01/12/2016 07:30,2,0.000,ALERT,210.35,296.96,59.970,1452601804,"201051344000417","219011344069620",0.00,-11.00,0,295.16,299.07,0.0,0.0,0.000,312971.3,312971.3,16170,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601832,10558.00
01/12/2016 07:30,2,0.000,ALERT,211.03,299.37,59.949,1452601804,"274151322000083","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,588024.1,588024.1,5322,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601834,10559.00
01/12/2016 07:30,2,0.000,ALERT,211.25,297.87,59.965,1452601804,"274151322000076","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,624642.9,624642.9,5306,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601836,10560.00
01/12/2016 07:30,2,0.000,ALERT,211.48,301.77,59.970,1452601804,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,304683.7,304683.7,11420,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601837,10561.00
01/12/2016 07:30,2,0.000,ALERT,210.80,299.07,59.959,1452601804,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,617330.2,617330.2,5334,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452601839,10562.00
01/12/2016 07:30,2,0.000,ALERT,211.03,300.57,59.981,1452601804,"201051344000988","219011344069620",0.00,-10.00,0,296.36,302.37,0.0,0.0,0.000,304675.0,304675.0,11463,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601841,10563.00
01/12/2016 07:30,2,0.000,ALERT,210.12,296.96,59.970,1452601804,"201051344001025","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,317037.7,317037.7,16084,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452601843,10564.00
01/12/2016 07:30,2,0.000,ALERT,211.25,300.87,59.975,1452601804,"201051344000458","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,314753.8,314753.8,11464,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601845,10565.00
01/12/2016 07:30,2,0.000,ALERT,211.93,300.87,60.012,1452601804,"201051344000853","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,312062.5,312062.5,11441,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601846,10566.00
01/12/2016 07:30,2,0.000,ALERT,210.80,297.87,60.007,1452601804,"201051344000685","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,318321.7,318321.7,16133,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452601848,10567.00
01/12/2016 07:30,2,0.000,ALERT,210.57,297.26,59.965,1452601804,"201051344000917","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,316038.6,316038.6,16133,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601850,10568.00
01/12/2016 07:30,2,0.000,ALERT,210.57,297.57,59.970,1452601804,"201051344001145","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,319259.9,319259.9,16136,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601852,10569.00
01/12/2016 07:30,2,0.000,ALERT,210.35,296.66,59.975,1452601804,"201051344000651","219011344069620",0.00,-12.00,0,295.76,299.07,0.0,0.0,0.000,313407.7,313407.7,16111,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601853,10570.00
01/12/2016 07:30,2,0.000,ALERT,210.35,297.87,60.007,1452601804,"274151322000088","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,570913.7,570913.7,5240,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452601855,10571.00
01/12/2016 07:30,2,0.000,ALERT,211.48,297.87,59.975,1452601804,"274151322000068","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,478002.7,478002.7,5553,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601857,10572.00
01/12/2016 07:30,2,0.000,ALERT,209.90,297.57,59.922,1452601804,"201051344001135","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,309880.9,309880.9,16091,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601859,10573.00
01/12/2016 07:30,2,0.000,ALERT,211.03,301.47,59.970,1452601804,"201051344000594","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,315779.0,315779.0,11472,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601861,10574.00
01/12/2016 07:30,2,0.000,ALERT,210.12,296.96,59.981,1452601804,"201051344001203","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,316354.8,316354.8,16105,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452601863,10575.00
01/12/2016 07:30,2,0.000,ALERT,210.57,298.77,59.944,1452601804,"274151322000054","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,583265.8,583265.8,5258,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601865,10576.00
01/12/2016 07:30,2,0.000,ALERT,211.70,300.57,59.981,1452601804,"201051344000867","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,305019.9,305019.9,11457,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601866,10577.00
01/12/2016 07:30,2,0.000,ALERT,210.35,297.57,59.996,1452601804,"201051344001093","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,314823.3,314823.3,16108,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601868,10578.00
01/12/2016 07:30,2,0.000,ALERT,211.03,300.57,59.981,1452601804,"201051344000900","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,318376.1,318376.1,11405,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601870,10579.00
01/12/2016 07:30,2,0.000,ALERT,211.70,300.27,59.975,1452601804,"201051344000648","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,311999.5,311999.5,11439,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601872,10580.00
01/12/2016 07:30,2,0.000,ALERT,211.48,301.17,59.970,1452601804,"201051344000569","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,319991.4,319991.4,11385,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452601873,10581.00
01/12/2016 07:30,2,0.000,ALERT,211.25,300.87,59.975,1452601804,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,314885.5,314885.5,11427,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601875,10582.00
01/12/2016 07:30,2,0.000,ALERT,211.48,300.87,59.981,1452601804,"201051344001158","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,309925.1,309925.1,11487,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601877,10583.00
01/12/2016 07:30,2,0.000,ALERT,211.93,301.47,59.981,1452601804,"201051344000576","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,313010.8,313010.8,11404,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601879,10584.00
01/12/2016 07:30,2,0.000,ALERT,210.57,296.96,59.991,1452601804,"274151322000087","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,558385.6,558385.6,5282,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452601881,10585.00
01/12/2016 07:45,2,0.000,ALERT,211.70,300.57,59.970,1452602703,"201051344000645","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,313279.8,313279.8,11422,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602705,10586.00
01/12/2016 07:45,2,0.000,ALERT,210.57,298.17,59.959,1452602703,"274151322000085","219011344069620",0.00,-9.00,0,295.76,301.47,0.0,0.0,0.000,585918.3,585918.3,5269,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602707,10587.00
01/12/2016 07:45,2,0.000,ALERT,212.16,300.57,59.949,1452602703,"201051344000633","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,305755.5,305755.5,11489,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452602708,10588.00
01/12/2016 07:45,2,0.000,ALERT,211.70,300.87,59.959,1452602703,"201051344000469","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,307182.1,307182.1,11461,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602710,10589.00
01/12/2016 07:45,2,0.000,ALERT,210.12,297.57,59.965,1452602703,"201051344000646","219011344069620",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,311531.9,311531.9,16103,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602712,10590.00
01/12/2016 07:45,2,0.000,ALERT,210.57,298.17,60.012,1452602703,"274151322000052","219011344069620",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,593714.4,593714.4,5295,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602714,10591.00
01/12/2016 07:45,2,0.000,ALERT,210.35,297.57,59.938,1452602703,"201051344000585","219011344069620",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,316446.2,316446.2,16098,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602715,10592.00
01/12/2016 07:45,2,0.000,ALERT,210.12,297.87,59.996,1452602703,"201051344001230","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,314663.7,314663.7,16149,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602717,10593.00
