ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 07:45,2,0.000,ALERT,210.57,298.17,59.965,1452602703,"201051344000582","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,309626.7,309626.7,16093,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602719,10594.00
01/12/2016 07:45,2,0.000,ALERT,209.67,297.26,59.965,1452602703,"201051344000955","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,318969.1,318969.1,16075,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602721,10595.00
01/12/2016 07:45,2,0.000,ALERT,210.57,297.57,59.996,1452602703,"274151322000094","219011344069620",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,477714.8,477714.8,5564,0,0,0,L,1151911521,0,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602723,10596.00
01/12/2016 07:45,2,0.000,ALERT,211.48,301.47,59.938,1452602703,"201051344000579","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,320364.0,320364.0,11458,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452602724,10597.00
01/12/2016 07:45,2,0.000,ALERT,209.90,297.57,59.970,1452602703,"201051344000890","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,317106.6,317106.6,16157,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452602726,10598.00
01/12/2016 07:45,2,0.000,ALERT,210.12,297.26,59.970,1452602703,"201051344000438","219011344069620",0.00,-11.50,0,295.46,301.17,0.0,0.0,0.000,318902.8,318902.8,16107,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602728,10599.00
01/12/2016 07:45,2,0.000,ALERT,210.35,296.96,59.975,1452602703,"201051344000417","219011344069620",0.00,-11.00,0,294.86,300.27,0.0,0.0,0.000,312971.3,312971.3,16172,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602730,10600.00
01/12/2016 07:45,2,0.000,ALERT,210.57,298.17,60.002,1452602703,"274151322000083","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,588024.1,588024.1,5324,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602732,10601.00
01/12/2016 07:45,2,0.000,ALERT,211.03,297.87,59.965,1452602703,"274151322000076","219011344069620",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,624642.9,624642.9,5308,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602734,10602.00
01/12/2016 07:45,2,0.000,ALERT,211.25,301.47,59.996,1452602703,"201051344000868","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,304683.7,304683.7,11422,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602735,10603.00
01/12/2016 07:45,2,0.000,ALERT,210.57,299.07,59.970,1452602703,"274151322000095","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,617330.2,617330.2,5336,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602737,10604.00
01/12/2016 07:45,2,0.000,ALERT,211.03,300.27,59.975,1452602703,"201051344000988","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,304675.0,304675.0,11465,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602739,10605.00
01/12/2016 07:45,2,0.000,ALERT,209.67,296.36,59.981,1452602703,"201051344001025","219011344069620",0.00,-11.50,0,294.56,301.17,0.0,0.0,0.000,317037.7,317037.7,16086,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602741,10606.00
01/12/2016 07:45,2,0.000,ALERT,211.48,300.87,59.975,1452602703,"201051344000458","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,314753.8,314753.8,11466,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602743,10607.00
01/12/2016 07:45,2,0.000,ALERT,211.93,300.57,59.970,1452602703,"201051344000853","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,312062.5,312062.5,11443,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602744,10608.00
01/12/2016 07:45,2,0.000,ALERT,210.35,297.26,60.002,1452602703,"201051344000685","219011344069620",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,318321.7,318321.7,16135,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602746,10609.00
01/12/2016 07:45,2,0.000,ALERT,210.12,296.96,59.981,1452602703,"201051344000917","219011344069620",0.00,-9.00,0,294.26,299.67,0.0,0.0,0.000,316038.6,316038.6,16135,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602748,10610.00
01/12/2016 07:45,2,0.000,ALERT,210.35,297.57,59.981,1452602703,"201051344001145","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,319259.9,319259.9,16138,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602750,10611.00
01/12/2016 07:45,2,0.000,ALERT,210.12,296.66,59.970,1452602703,"201051344000651","219011344069620",0.00,-12.00,0,294.86,300.27,0.0,0.0,0.000,313407.7,313407.7,16113,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602752,10612.00
01/12/2016 07:45,2,0.000,ALERT,209.90,297.26,59.970,1452602703,"274151322000088","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,570913.7,570913.7,5242,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452602753,10613.00
01/12/2016 07:45,2,0.000,ALERT,211.03,296.96,59.954,1452602703,"274151322000068","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,478002.7,478002.7,5555,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602755,10614.00
01/12/2016 07:45,2,0.000,ALERT,209.67,297.26,59.938,1452602703,"201051344001135","219011344069620",0.00,-11.00,0,295.46,301.17,0.0,0.0,0.000,309880.9,309880.9,16093,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602757,10615.00
01/12/2016 07:45,2,0.000,ALERT,211.03,301.17,59.970,1452602703,"201051344000594","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,315779.0,315779.0,11474,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602759,10616.00
01/12/2016 07:45,2,0.000,ALERT,210.12,296.66,59.965,1452602703,"201051344001203","219011344069620",0.00,-11.50,0,295.16,302.37,0.0,0.0,0.000,316354.8,316354.8,16107,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602761,10617.00
01/12/2016 07:45,2,0.000,ALERT,210.12,298.47,59.965,1452602703,"274151322000054","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,583265.8,583265.8,5260,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602762,10618.00
01/12/2016 07:45,2,0.000,ALERT,211.48,299.67,60.012,1452602703,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,305019.9,305019.9,11459,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602764,10619.00
01/12/2016 07:45,2,0.000,ALERT,209.90,297.26,59.970,1452602703,"201051344001093","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,314823.3,314823.3,16110,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452602766,10620.00
01/12/2016 07:45,2,0.000,ALERT,211.03,299.97,59.965,1452602703,"201051344000900","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,318376.1,318376.1,11407,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602768,10621.00
01/12/2016 07:45,2,0.000,ALERT,211.25,299.37,59.970,1452602703,"201051344000648","219011344069620",0.00,-12.00,0,298.17,303.88,0.0,0.0,0.000,311999.5,311999.5,11441,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452602770,10622.00
01/12/2016 07:45,2,0.000,ALERT,211.25,300.87,59.996,1452602703,"201051344000569","219011344069620",0.00,-11.00,0,299.37,304.78,0.0,0.0,0.000,319991.4,319991.4,11387,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602772,10623.00
01/12/2016 07:45,2,0.000,ALERT,211.25,300.57,59.970,1452602703,"201051344000983","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,314885.5,314885.5,11429,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602773,10624.00
01/12/2016 07:45,2,0.000,ALERT,211.48,300.27,59.959,1452602703,"201051344001158","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,309925.1,309925.1,11489,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452602775,10625.00
01/12/2016 07:45,2,0.000,ALERT,211.70,300.87,59.965,1452602703,"201051344000576","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,313010.8,313010.8,11406,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452602777,10626.00
01/12/2016 07:45,2,0.000,ALERT,210.35,296.36,59.965,1452602703,"274151322000087","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,558385.6,558385.6,5284,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452602779,10627.00
01/12/2016 08:00,2,0.000,ALERT,212.16,300.27,59.986,1452603603,"201051344000645","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,313279.8,313279.8,11424,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603605,10628.00
01/12/2016 08:00,2,0.000,ALERT,210.80,298.17,59.928,1452603603,"274151322000085","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,585918.3,585918.3,5271,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603606,10629.00
01/12/2016 08:00,2,0.000,ALERT,212.38,299.97,59.954,1452603603,"201051344000633","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,305755.5,305755.5,11491,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603608,10630.00
01/12/2016 08:00,2,0.000,ALERT,211.93,300.57,59.986,1452603603,"201051344000469","219011344069620",0.00,-11.50,0,297.57,303.28,0.0,0.0,0.000,307182.1,307182.1,11463,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603610,10631.00
01/12/2016 08:00,2,0.000,ALERT,210.80,299.07,59.965,1452603603,"201051344000646","219011344069620",0.00,-11.50,0,294.56,302.07,0.0,0.0,0.000,311531.9,311531.9,16105,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603612,10632.00
01/12/2016 08:00,2,0.000,ALERT,210.80,298.77,59.996,1452603603,"274151322000052","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,593714.4,593714.4,5297,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603613,10633.00
01/12/2016 08:00,2,0.000,ALERT,211.25,299.37,59.991,1452603603,"201051344000585","219011344069620",0.00,-10.00,0,294.56,302.07,0.0,0.0,0.000,316446.2,316446.2,16100,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452603615,10634.00
01/12/2016 08:00,2,0.000,ALERT,211.03,299.67,59.970,1452603603,"201051344001230","219011344069620",0.00,-11.00,0,295.46,302.68,0.0,0.0,0.000,314663.7,314663.7,16151,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452603617,10635.00
01/12/2016 08:00,2,0.000,ALERT,211.70,299.97,59.986,1452603603,"201051344000582","219011344069620",0.00,-11.50,0,295.76,302.68,0.0,0.0,0.000,309626.7,309626.7,16095,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603619,10636.00
01/12/2016 08:00,2,0.000,ALERT,210.57,298.77,60.018,1452603603,"201051344000955","219011344069620",0.00,-11.00,0,294.86,301.77,0.0,0.0,0.000,318969.1,318969.1,16077,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452603621,10637.00
01/12/2016 08:00,2,0.000,ALERT,211.03,297.87,59.954,1452603603,"274151322000094","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,477714.8,477714.8,5566,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603622,10638.00
01/12/2016 08:00,2,0.000,ALERT,211.93,301.47,59.986,1452603603,"201051344000579","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,320364.0,320364.0,11460,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603624,10639.00
01/12/2016 08:00,2,0.000,ALERT,211.03,299.37,59.965,1452603603,"201051344000890","219011344069620",0.00,-10.00,0,295.46,302.68,0.0,0.0,0.000,317106.6,317106.6,16159,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603626,10640.00
01/12/2016 08:00,2,0.000,ALERT,211.25,299.37,59.996,1452603603,"201051344000438","219011344069620",0.00,-11.50,0,295.16,302.07,0.0,0.0,0.000,318902.8,318902.8,16109,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603628,10641.00
01/12/2016 08:00,2,0.000,ALERT,211.48,298.77,59.981,1452603603,"201051344000417","219011344069620",0.00,-11.00,0,294.56,301.77,0.0,0.0,0.000,312971.3,312971.3,16174,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603630,10642.00
01/12/2016 08:00,2,0.000,ALERT,211.48,299.37,60.018,1452603603,"274151322000083","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,588024.1,588024.1,5326,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603632,10643.00
01/12/2016 08:00,2,0.000,ALERT,211.93,299.67,59.986,1452603603,"274151322000076","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,624642.9,624642.9,5310,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603634,10644.00
01/12/2016 08:00,2,0.000,ALERT,211.93,301.77,59.991,1452603603,"201051344000868","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,304683.7,304683.7,11424,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603635,10645.00
01/12/2016 08:00,2,0.000,ALERT,211.25,299.67,59.981,1452603603,"274151322000095","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,617330.2,617330.2,5338,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603637,10646.00
01/12/2016 08:00,2,0.000,ALERT,211.70,300.57,59.933,1452603603,"201051344000988","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,304675.0,304675.0,11467,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603639,10647.00
01/12/2016 08:00,2,0.000,ALERT,211.03,298.47,59.986,1452603603,"201051344001025","219011344069620",0.00,-11.50,0,294.26,301.77,0.0,0.0,0.000,317037.7,317037.7,16088,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603641,10648.00
01/12/2016 08:00,2,0.000,ALERT,211.93,300.87,59.991,1452603603,"201051344000458","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,314753.8,314753.8,11468,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452603643,10649.00
01/12/2016 08:00,2,0.000,ALERT,212.61,300.87,59.975,1452603603,"201051344000853","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,312062.5,312062.5,11445,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603645,10650.00
01/12/2016 08:00,2,0.000,ALERT,211.48,299.37,60.018,1452603603,"201051344000685","219011344069620",0.00,-11.00,0,294.86,302.07,0.0,0.0,0.000,318321.7,318321.7,16137,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603647,10651.00
01/12/2016 08:00,2,0.000,ALERT,211.25,298.77,59.981,1452603603,"201051344000917","219011344069620",0.00,-9.00,0,293.96,301.47,0.0,0.0,0.000,316038.6,316038.6,16137,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603648,10652.00
01/12/2016 08:00,2,0.000,ALERT,211.25,299.37,59.981,1452603603,"201051344001145","219011344069620",0.00,-11.00,0,295.46,302.37,0.0,0.0,0.000,319259.9,319259.9,16140,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452603650,10653.00
01/12/2016 08:00,2,0.000,ALERT,211.25,298.47,59.981,1452603603,"201051344000651","219011344069620",0.00,-12.00,0,294.56,300.87,0.0,0.0,0.000,313407.7,313407.7,16115,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603652,10654.00
01/12/2016 08:00,2,0.000,ALERT,210.80,298.77,59.954,1452603603,"274151322000088","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,570913.7,570913.7,5244,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603654,10655.00
01/12/2016 08:00,2,0.000,ALERT,211.93,297.87,59.975,1452603603,"274151322000068","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,478002.7,478002.7,5557,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603656,10656.00
01/12/2016 08:00,2,0.000,ALERT,210.80,299.07,59.933,1452603603,"201051344001135","219011344069620",0.00,-11.00,0,295.16,301.77,0.0,0.0,0.000,309880.9,309880.9,16095,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603657,10657.00
01/12/2016 08:00,2,0.000,ALERT,211.48,301.17,59.933,1452603603,"201051344000594","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,315779.0,315779.0,11476,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603659,10658.00
01/12/2016 08:00,2,0.000,ALERT,211.03,298.47,59.949,1452603603,"201051344001203","219011344069620",0.00,-11.50,0,294.86,302.68,0.0,0.0,0.000,316354.8,316354.8,16109,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603661,10659.00
01/12/2016 08:00,2,0.000,ALERT,211.03,298.77,59.965,1452603603,"274151322000054","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,583265.8,583265.8,5262,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603663,10660.00
01/12/2016 08:00,2,0.000,ALERT,212.16,300.27,59.949,1452603603,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,305019.9,305019.9,11461,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603665,10661.00
01/12/2016 08:00,2,0.000,ALERT,211.03,299.07,59.959,1452603603,"201051344001093","219011344069620",0.00,-9.00,0,294.86,301.77,0.0,0.0,0.000,314823.3,314823.3,16112,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452603666,10662.00
01/12/2016 08:00,2,0.000,ALERT,211.93,300.87,59.970,1452603603,"201051344000900","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,318376.1,318376.1,11409,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603668,10663.00
01/12/2016 08:00,2,0.000,ALERT,212.16,300.27,59.970,1452603603,"201051344000648","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,311999.5,311999.5,11443,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452603670,10664.00
01/12/2016 08:00,2,0.000,ALERT,211.93,301.47,59.970,1452603603,"201051344000569","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,319991.4,319991.4,11389,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452603672,10665.00
01/12/2016 08:00,2,0.000,ALERT,211.70,300.57,59.991,1452603603,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,314885.5,314885.5,11431,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603674,10666.00
01/12/2016 08:00,2,0.000,ALERT,212.16,300.57,59.965,1452603603,"201051344001158","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,309925.1,309925.1,11491,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603675,10667.00
01/12/2016 08:00,2,0.000,ALERT,212.61,301.47,59.975,1452603603,"201051344000576","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,313010.8,313010.8,11408,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452603677,10668.00
01/12/2016 08:00,2,0.000,ALERT,211.03,297.26,59.965,1452603603,"274151322000087","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,558385.6,558385.6,5286,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452603679,10669.00
01/12/2016 08:15,2,0.000,ALERT,212.61,301.47,59.965,1452604503,"201051344000645","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,313279.8,313279.8,11426,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604505,10670.00
01/12/2016 08:15,2,0.000,ALERT,211.25,298.77,59.959,1452604503,"274151322000085","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,585918.3,585918.3,5273,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604507,10671.00
01/12/2016 08:15,2,0.000,ALERT,212.83,301.47,59.970,1452604503,"201051344000633","219011344069620",0.00,-11.50,0,296.96,302.68,0.0,0.0,0.000,305755.5,305755.5,11493,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604509,10672.00
01/12/2016 08:15,2,0.000,ALERT,212.38,301.77,59.965,1452604503,"201051344000469","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,307182.1,307182.1,11465,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604511,10673.00
01/12/2016 08:15,2,0.000,ALERT,211.25,299.97,59.965,1452604503,"201051344000646","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,311531.9,311531.9,16107,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604513,10674.00
01/12/2016 08:15,2,0.000,ALERT,211.03,299.37,59.922,1452604503,"274151322000052","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,593714.4,593714.4,5299,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604515,10675.00
01/12/2016 08:15,2,0.000,ALERT,211.48,300.27,59.959,1452604503,"201051344000585","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,316446.2,316446.2,16102,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452604516,10676.00
01/12/2016 08:15,2,0.000,ALERT,211.48,300.27,59.959,1452604503,"201051344001230","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,314663.7,314663.7,16153,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604518,10677.00
01/12/2016 08:15,2,0.000,ALERT,211.93,301.17,59.970,1452604503,"201051344000582","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,309626.7,309626.7,16097,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604520,10678.00
01/12/2016 08:15,2,0.000,ALERT,210.80,299.97,59.965,1452604503,"201051344000955","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,318969.1,318969.1,16079,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604522,10679.00
01/12/2016 08:15,2,0.000,ALERT,211.03,298.77,59.991,1452604503,"274151322000094","219011344069620",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,5568,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604524,10680.00
01/12/2016 08:15,2,0.000,ALERT,212.16,302.37,59.965,1452604503,"201051344000579","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,320364.0,320364.0,11462,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452604525,10681.00
01/12/2016 08:15,2,0.000,ALERT,211.03,300.27,59.986,1452604503,"201051344000890","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,317106.6,317106.6,16161,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604527,10682.00
01/12/2016 08:15,2,0.000,ALERT,211.25,299.67,59.965,1452604503,"201051344000438","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,318902.8,318902.8,16111,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452604529,10683.00
01/12/2016 08:15,2,0.000,ALERT,211.48,299.37,59.970,1452604503,"201051344000417","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,312971.3,312971.3,16176,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604531,10684.00
01/12/2016 08:15,2,0.000,ALERT,211.25,299.67,59.965,1452604503,"274151322000083","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,588024.1,588024.1,5328,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604533,10685.00
01/12/2016 08:15,2,0.000,ALERT,211.70,298.77,59.965,1452604503,"274151322000076","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,624642.9,624642.9,5312,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452604534,10686.00
01/12/2016 08:15,2,0.000,ALERT,212.16,302.37,60.007,1452604503,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,304683.7,304683.7,11426,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604536,10687.00
01/12/2016 08:15,2,0.000,ALERT,211.03,299.97,59.965,1452604503,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,617330.2,617330.2,5340,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604538,10688.00
01/12/2016 08:15,2,0.000,ALERT,211.70,301.17,60.007,1452604503,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.68,0.0,0.0,0.000,304675.0,304675.0,11469,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604540,10689.00
01/12/2016 08:15,2,0.000,ALERT,211.03,299.07,59.959,1452604503,"201051344001025","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,317037.7,317037.7,16090,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604542,10690.00
01/12/2016 08:15,2,0.000,ALERT,211.93,301.47,59.965,1452604503,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,314753.8,314753.8,11470,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604544,10691.00
01/12/2016 08:15,2,0.000,ALERT,212.83,301.77,59.975,1452604503,"201051344000853","219011344069620",0.00,-11.50,0,298.77,303.28,0.0,0.0,0.000,312062.5,312062.5,11447,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604545,10692.00
01/12/2016 08:15,2,0.000,ALERT,211.48,299.67,59.975,1452604503,"201051344000685","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,318321.7,318321.7,16139,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604547,10693.00
01/12/2016 08:15,2,0.000,ALERT,211.25,299.07,59.970,1452604503,"201051344000917","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,316038.6,316038.6,16139,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604549,10694.00
01/12/2016 08:15,2,0.000,ALERT,211.48,300.27,60.012,1452604503,"201051344001145","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,319259.9,319259.9,16142,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604551,10695.00
01/12/2016 08:15,2,0.000,ALERT,211.25,299.07,59.933,1452604503,"201051344000651","219011344069620",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,313407.7,313407.7,16117,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604553,10696.00
01/12/2016 08:15,2,0.000,ALERT,210.35,298.47,59.986,1452604503,"274151322000088","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,570913.7,570913.7,5246,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452604554,10697.00
01/12/2016 08:15,2,0.000,ALERT,211.70,298.47,59.970,1452604503,"274151322000068","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,478002.7,478002.7,5559,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604556,10698.00
01/12/2016 08:15,2,0.000,ALERT,210.80,299.37,59.970,1452604503,"201051344001135","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,309880.9,309880.9,16097,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604558,10699.00
01/12/2016 08:15,2,0.000,ALERT,211.70,301.77,59.981,1452604503,"201051344000594","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,315779.0,315779.0,11478,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604560,10700.00
01/12/2016 08:15,2,0.000,ALERT,211.25,299.37,59.986,1452604503,"201051344001203","219011344069620",0.00,-11.50,0,296.66,303.28,0.0,0.0,0.000,316354.8,316354.8,16111,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604561,10701.00
01/12/2016 08:15,2,0.000,ALERT,210.80,299.07,59.970,1452604503,"274151322000054","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,583265.8,583265.8,5264,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604563,10702.00
01/12/2016 08:15,2,0.000,ALERT,212.38,301.17,59.965,1452604503,"201051344000867","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,305019.9,305019.9,11463,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604565,10703.00
01/12/2016 08:15,2,0.000,ALERT,211.25,299.67,59.975,1452604503,"201051344001093","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,314823.3,314823.3,16114,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452604567,10704.00
01/12/2016 08:15,2,0.000,ALERT,211.93,301.47,59.949,1452604503,"201051344000900","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,318376.1,318376.1,11411,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604569,10705.00
01/12/2016 08:15,2,0.000,ALERT,212.38,300.57,60.023,1452604503,"201051344000648","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,311999.5,311999.5,11445,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604571,10706.00
01/12/2016 08:15,2,0.000,ALERT,212.16,302.07,59.975,1452604503,"201051344000569","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,319991.4,319991.4,11391,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604573,10707.00
01/12/2016 08:15,2,0.000,ALERT,211.93,301.77,60.018,1452604503,"201051344000983","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,314885.5,314885.5,11433,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604575,10708.00
01/12/2016 08:15,2,0.000,ALERT,212.38,301.47,59.975,1452604503,"201051344001158","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,309925.1,309925.1,11493,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452604576,10709.00
01/12/2016 08:15,2,0.000,ALERT,212.61,302.07,59.975,1452604503,"201051344000576","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,313010.8,313010.8,11410,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452604578,10710.00
01/12/2016 08:15,2,0.000,ALERT,210.80,297.26,59.981,1452604503,"274151322000087","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,558385.6,558385.6,5288,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452604580,10711.00
01/12/2016 08:30,2,0.000,ALERT,212.83,302.07,59.970,1452605403,"201051344000645","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,313279.8,313279.8,11428,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605405,10712.00
01/12/2016 08:30,2,0.000,ALERT,211.48,299.97,59.965,1452605403,"274151322000085","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,585918.3,585918.3,5275,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605407,10713.00
01/12/2016 08:30,2,0.000,ALERT,213.06,301.47,59.965,1452605403,"201051344000633","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,305755.5,305755.5,11495,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605409,10714.00
01/12/2016 08:30,2,0.000,ALERT,212.38,301.47,59.975,1452605403,"201051344000469","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,307182.1,307182.1,11467,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452605410,10715.00
01/12/2016 08:30,2,0.000,ALERT,211.48,300.57,59.965,1452605403,"201051344000646","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,311531.9,311531.9,16109,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452605412,10716.00
01/12/2016 08:30,2,0.000,ALERT,211.25,300.57,59.954,1452605403,"274151322000052","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,593714.4,593714.4,5301,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605414,10717.00
01/12/2016 08:30,2,0.000,ALERT,211.70,300.57,59.970,1452605403,"201051344000585","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,316446.2,316446.2,16104,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452605416,10718.00
01/12/2016 08:30,2,0.000,ALERT,211.70,300.87,59.970,1452605403,"201051344001230","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,314663.7,314663.7,16155,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605418,10719.00
01/12/2016 08:30,2,0.000,ALERT,212.16,301.17,59.954,1452605403,"201051344000582","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,309626.7,309626.7,16099,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605419,10720.00
01/12/2016 08:30,2,0.000,ALERT,211.25,300.27,59.975,1452605403,"201051344000955","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,318969.1,318969.1,16081,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605421,10721.00
01/12/2016 08:30,2,0.000,ALERT,211.25,299.07,59.996,1452605403,"274151322000094","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,477714.8,477714.8,5570,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605423,10722.00
01/12/2016 08:30,2,0.000,ALERT,212.38,302.37,60.023,1452605403,"201051344000579","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,320364.0,320364.0,11464,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605425,10723.00
01/12/2016 08:30,2,0.000,ALERT,211.48,300.87,59.986,1452605403,"201051344000890","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,317106.6,317106.6,16163,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605427,10724.00
01/12/2016 08:30,2,0.000,ALERT,211.48,299.97,59.986,1452605403,"201051344000438","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,318902.8,318902.8,16113,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605429,10725.00
01/12/2016 08:30,2,0.000,ALERT,211.93,299.67,59.986,1452605403,"201051344000417","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,312971.3,312971.3,16178,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605430,10726.00
01/12/2016 08:30,2,0.000,ALERT,211.48,299.97,59.986,1452605403,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,588024.1,588024.1,5330,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605432,10727.00
01/12/2016 08:30,2,0.000,ALERT,212.16,299.67,59.965,1452605403,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,624642.9,624642.9,5314,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605434,10728.00
01/12/2016 08:30,2,0.000,ALERT,212.61,303.28,60.002,1452605403,"201051344000868","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,304683.7,304683.7,11428,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605436,10729.00
01/12/2016 08:30,2,0.000,ALERT,211.48,300.87,59.991,1452605403,"274151322000095","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,617330.2,617330.2,5342,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605438,10730.00
01/12/2016 08:30,2,0.000,ALERT,212.38,302.07,60.028,1452605403,"201051344000988","219011344069620",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,304675.0,304675.0,11471,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605439,10731.00
01/12/2016 08:30,2,0.000,ALERT,211.48,299.37,60.002,1452605403,"201051344001025","219011344069620",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,317037.7,317037.7,16092,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452605442,10732.00
01/12/2016 08:30,2,0.000,ALERT,212.38,302.37,59.991,1452605403,"201051344000458","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,314753.8,314753.8,11472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605443,10733.00
01/12/2016 08:30,2,0.000,ALERT,212.83,301.77,60.002,1452605403,"201051344000853","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,312062.5,312062.5,11449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605445,10734.00
01/12/2016 08:30,2,0.000,ALERT,211.93,300.27,59.981,1452605403,"201051344000685","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,318321.7,318321.7,16141,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452605447,10735.00
01/12/2016 08:30,2,0.000,ALERT,211.70,299.67,60.002,1452605403,"201051344000917","219011344069620",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,316038.6,316038.6,16141,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605449,10736.00
01/12/2016 08:30,2,0.000,ALERT,211.70,300.57,59.954,1452605403,"201051344001145","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,319259.9,319259.9,16144,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605451,10737.00
01/12/2016 08:30,2,0.000,ALERT,211.48,299.67,59.991,1452605403,"201051344000651","219011344069620",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,313407.7,313407.7,16119,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605452,10738.00
