ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 08:30,2,0.000,ALERT,211.03,298.77,59.991,1452605403,"274151322000088","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,570913.7,570913.7,5248,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605454,10739.00
01/12/2016 08:30,2,0.000,ALERT,212.16,299.67,59.991,1452605403,"274151322000068","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,478002.7,478002.7,5561,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605456,10740.00
01/12/2016 08:30,2,0.000,ALERT,211.25,300.27,59.991,1452605403,"201051344001135","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,309880.9,309880.9,16099,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605458,10741.00
01/12/2016 08:30,2,0.000,ALERT,212.16,302.68,60.034,1452605403,"201051344000594","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,315779.0,315779.0,11480,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605460,10742.00
01/12/2016 08:30,2,0.000,ALERT,211.93,300.27,59.996,1452605403,"201051344001203","219011344069620",0.00,-11.50,0,296.96,303.58,0.0,0.0,0.000,316354.8,316354.8,16113,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605461,10743.00
01/12/2016 08:30,2,0.000,ALERT,211.25,300.57,60.034,1452605403,"274151322000054","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,583265.8,583265.8,5266,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605463,10744.00
01/12/2016 08:30,2,0.000,ALERT,212.83,301.77,59.991,1452605403,"201051344000867","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,305019.9,305019.9,11465,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605465,10745.00
01/12/2016 08:30,2,0.000,ALERT,211.70,300.57,59.996,1452605403,"201051344001093","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,314823.3,314823.3,16116,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605467,10746.00
01/12/2016 08:30,2,0.000,ALERT,212.16,302.07,60.002,1452605403,"201051344000900","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,318376.1,318376.1,11413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605469,10747.00
01/12/2016 08:30,2,0.000,ALERT,212.61,301.17,60.002,1452605403,"201051344000648","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,311999.5,311999.5,11447,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452605470,10748.00
01/12/2016 08:30,2,0.000,ALERT,212.61,302.68,60.002,1452605403,"201051344000569","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,319991.4,319991.4,11393,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605472,10749.00
01/12/2016 08:30,2,0.000,ALERT,212.38,302.07,60.002,1452605403,"201051344000983","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,314885.5,314885.5,11435,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605474,10750.00
01/12/2016 08:30,2,0.000,ALERT,212.61,302.37,59.996,1452605403,"201051344001158","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,309925.1,309925.1,11495,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605476,10751.00
01/12/2016 08:30,2,0.000,ALERT,213.06,302.98,60.018,1452605403,"201051344000576","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,313010.8,313010.8,11412,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605477,10752.00
01/12/2016 08:30,2,0.000,ALERT,211.48,298.47,59.986,1452605403,"274151322000087","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,558385.6,558385.6,5290,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452605479,10753.00
01/12/2016 08:45,2,0.000,ALERT,212.61,301.77,59.986,1452606303,"201051344000645","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,313279.8,313279.8,11430,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452606305,10754.00
01/12/2016 08:45,2,0.000,ALERT,211.25,298.77,59.981,1452606303,"274151322000085","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,585918.3,585918.3,5277,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606307,10755.00
01/12/2016 08:45,2,0.000,ALERT,213.06,301.47,60.007,1452606303,"201051344000633","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,305755.5,305755.5,11497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606309,10756.00
01/12/2016 08:45,2,0.000,ALERT,212.38,301.47,59.949,1452606303,"201051344000469","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,307182.1,307182.1,11469,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606311,10757.00
01/12/2016 08:45,2,0.000,ALERT,211.48,300.57,59.970,1452606303,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,311531.9,311531.9,16111,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606312,10758.00
01/12/2016 08:45,2,0.000,ALERT,211.03,299.07,59.986,1452606303,"274151322000052","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,593714.4,593714.4,5303,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606314,10759.00
01/12/2016 08:45,2,0.000,ALERT,211.70,300.87,59.996,1452606303,"201051344000585","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,316446.2,316446.2,16106,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606316,10760.00
01/12/2016 08:45,2,0.000,ALERT,211.48,300.87,59.981,1452606303,"201051344001230","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,314663.7,314663.7,16157,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606318,10761.00
01/12/2016 08:45,2,0.000,ALERT,211.93,301.17,59.991,1452606303,"201051344000582","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,309626.7,309626.7,16101,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452606319,10762.00
01/12/2016 08:45,2,0.000,ALERT,211.03,300.57,59.986,1452606303,"201051344000955","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,318969.1,318969.1,16083,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606321,10763.00
01/12/2016 08:45,2,0.000,ALERT,211.25,298.47,59.949,1452606303,"274151322000094","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,477714.8,477714.8,5572,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606323,10764.00
01/12/2016 08:45,2,0.000,ALERT,212.61,302.68,60.012,1452606303,"201051344000579","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,320364.0,320364.0,11466,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606325,10765.00
01/12/2016 08:45,2,0.000,ALERT,211.25,300.57,60.018,1452606303,"201051344000890","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,317106.6,317106.6,16165,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606327,10766.00
01/12/2016 08:45,2,0.000,ALERT,211.48,300.27,60.034,1452606303,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,318902.8,318902.8,16115,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452606329,10767.00
01/12/2016 08:45,2,0.000,ALERT,211.70,299.67,59.991,1452606303,"201051344000417","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,312971.3,312971.3,16180,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606330,10768.00
01/12/2016 08:45,2,0.000,ALERT,211.25,299.37,59.991,1452606303,"274151322000083","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,588024.1,588024.1,5332,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606332,10769.00
01/12/2016 08:45,2,0.000,ALERT,211.70,299.07,59.954,1452606303,"274151322000076","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,624642.9,624642.9,5316,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606334,10770.00
01/12/2016 08:45,2,0.000,ALERT,212.38,302.37,59.986,1452606303,"201051344000868","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,304683.7,304683.7,11430,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606336,10771.00
01/12/2016 08:45,2,0.000,ALERT,211.03,299.97,59.975,1452606303,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5344,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606338,10772.00
01/12/2016 08:45,2,0.000,ALERT,212.16,301.47,60.023,1452606303,"201051344000988","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,304675.0,304675.0,11473,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452606339,10773.00
01/12/2016 08:45,2,0.000,ALERT,211.25,299.67,59.986,1452606303,"201051344001025","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,317037.7,317037.7,16094,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452606341,10774.00
01/12/2016 08:45,2,0.000,ALERT,212.38,302.07,59.986,1452606303,"201051344000458","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,314753.8,314753.8,11474,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606343,10775.00
01/12/2016 08:45,2,0.000,ALERT,212.61,301.47,59.986,1452606303,"201051344000853","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,312062.5,312062.5,11451,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606345,10776.00
01/12/2016 08:45,2,0.000,ALERT,211.93,300.57,60.002,1452606303,"201051344000685","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,318321.7,318321.7,16143,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606347,10777.00
01/12/2016 08:45,2,0.000,ALERT,211.70,299.97,59.975,1452606303,"201051344000917","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,316038.6,316038.6,16143,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606349,10778.00
01/12/2016 08:45,2,0.000,ALERT,211.93,300.87,59.970,1452606303,"201051344001145","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,319259.9,319259.9,16146,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606350,10779.00
01/12/2016 08:45,2,0.000,ALERT,211.70,299.97,59.970,1452606303,"201051344000651","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,313407.7,313407.7,16121,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606352,10780.00
01/12/2016 08:45,2,0.000,ALERT,210.80,298.77,59.970,1452606303,"274151322000088","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,570913.7,570913.7,5250,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606354,10781.00
01/12/2016 08:45,2,0.000,ALERT,211.93,298.47,60.012,1452606303,"274151322000068","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,478002.7,478002.7,5563,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606356,10782.00
01/12/2016 08:45,2,0.000,ALERT,211.03,300.27,59.975,1452606303,"201051344001135","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,309880.9,309880.9,16101,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606357,10783.00
01/12/2016 08:45,2,0.000,ALERT,211.93,301.77,59.970,1452606303,"201051344000594","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,315779.0,315779.0,11482,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606359,10784.00
01/12/2016 08:45,2,0.000,ALERT,211.70,300.57,59.970,1452606303,"201051344001203","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,316354.8,316354.8,16115,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606361,10785.00
01/12/2016 08:45,2,0.000,ALERT,211.03,299.97,59.959,1452606303,"274151322000054","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,583265.8,583265.8,5268,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606363,10786.00
01/12/2016 08:45,2,0.000,ALERT,212.61,301.17,59.959,1452606303,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,305019.9,305019.9,11467,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606365,10787.00
01/12/2016 08:45,2,0.000,ALERT,211.48,300.87,59.975,1452606303,"201051344001093","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,314823.3,314823.3,16118,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452606366,10788.00
01/12/2016 08:45,2,0.000,ALERT,212.16,301.77,59.970,1452606303,"201051344000900","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,318376.1,318376.1,11415,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606368,10789.00
01/12/2016 08:45,2,0.000,ALERT,212.38,300.87,59.912,1452606303,"201051344000648","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,311999.5,311999.5,11449,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606370,10790.00
01/12/2016 08:45,2,0.000,ALERT,212.38,302.07,60.018,1452606303,"201051344000569","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,319991.4,319991.4,11395,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606372,10791.00
01/12/2016 08:45,2,0.000,ALERT,212.16,301.77,59.965,1452606303,"201051344000983","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,314885.5,314885.5,11437,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606374,10792.00
01/12/2016 08:45,2,0.000,ALERT,212.38,301.47,59.965,1452606303,"201051344001158","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,309925.1,309925.1,11497,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606375,10793.00
01/12/2016 08:45,2,0.000,ALERT,212.83,302.07,59.986,1452606303,"201051344000576","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,313010.8,313010.8,11414,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452606377,10794.00
01/12/2016 08:45,2,0.000,ALERT,211.25,298.17,59.965,1452606303,"274151322000087","219011344069620",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,558385.6,558385.6,5292,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452606379,10795.00
01/12/2016 09:00,2,0.000,ALERT,212.61,301.47,59.954,1452607203,"201051344000645","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,313279.8,313279.8,11432,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607205,10796.00
01/12/2016 09:00,2,0.000,ALERT,211.25,298.17,59.991,1452607203,"274151322000085","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,585918.3,585918.3,5279,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607207,10797.00
01/12/2016 09:00,2,0.000,ALERT,212.83,301.47,59.954,1452607203,"201051344000633","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,305755.5,305755.5,11499,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607209,10798.00
01/12/2016 09:00,2,0.000,ALERT,212.38,301.77,59.959,1452607203,"201051344000469","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,307182.1,307182.1,11471,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452607210,10799.00
01/12/2016 09:00,2,0.000,ALERT,211.48,300.27,59.959,1452607203,"201051344000646","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,311531.9,311531.9,16113,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452607212,10800.00
01/12/2016 09:00,2,0.000,ALERT,210.80,299.67,59.954,1452607203,"274151322000052","219011344069620",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,593714.4,593714.4,5305,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607214,10801.00
01/12/2016 09:00,2,0.000,ALERT,211.70,300.57,59.959,1452607203,"201051344000585","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,316446.2,316446.2,16108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607216,10802.00
01/12/2016 09:00,2,0.000,ALERT,211.70,300.87,59.933,1452607203,"201051344001230","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,314663.7,314663.7,16159,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607218,10803.00
01/12/2016 09:00,2,0.000,ALERT,212.16,301.47,59.954,1452607203,"201051344000582","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,309626.7,309626.7,16103,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607219,10804.00
01/12/2016 09:00,2,0.000,ALERT,211.25,300.57,59.954,1452607203,"201051344000955","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,318969.1,318969.1,16085,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607221,10805.00
01/12/2016 09:00,2,0.000,ALERT,211.03,298.17,59.949,1452607203,"274151322000094","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,477714.8,477714.8,5574,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607223,10806.00
01/12/2016 09:00,2,0.000,ALERT,212.16,302.37,59.959,1452607203,"201051344000579","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,320364.0,320364.0,11468,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607225,10807.00
01/12/2016 09:00,2,0.000,ALERT,211.48,301.17,59.949,1452607203,"201051344000890","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,317106.6,317106.6,16167,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452607227,10808.00
01/12/2016 09:00,2,0.000,ALERT,211.70,300.57,59.954,1452607203,"201051344000438","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,318902.8,318902.8,16117,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607229,10809.00
01/12/2016 09:00,2,0.000,ALERT,211.70,299.97,59.954,1452607203,"201051344000417","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,312971.3,312971.3,16182,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607230,10810.00
01/12/2016 09:00,2,0.000,ALERT,211.48,299.37,59.949,1452607203,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,588024.1,588024.1,5334,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607232,10811.00
01/12/2016 09:00,2,0.000,ALERT,211.48,298.77,59.922,1452607203,"274151322000076","219011344069620",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,624642.9,624642.9,5318,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607234,10812.00
01/12/2016 09:00,2,0.000,ALERT,212.38,302.98,59.954,1452607203,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,304683.7,304683.7,11432,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607236,10813.00
01/12/2016 09:00,2,0.000,ALERT,211.03,299.67,59.949,1452607203,"274151322000095","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,617330.2,617330.2,5346,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607238,10814.00
01/12/2016 09:00,2,0.000,ALERT,211.93,301.47,59.981,1452607203,"201051344000988","219011344069620",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,304675.0,304675.0,11475,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607240,10815.00
01/12/2016 09:00,2,0.000,ALERT,211.48,299.37,60.018,1452607203,"201051344001025","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,317037.7,317037.7,16096,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452607241,10816.00
01/12/2016 09:00,2,0.000,ALERT,212.16,302.07,59.954,1452607203,"201051344000458","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,314753.8,314753.8,11476,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607243,10817.00
01/12/2016 09:00,2,0.000,ALERT,212.83,301.47,59.954,1452607203,"201051344000853","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,312062.5,312062.5,11453,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607245,10818.00
01/12/2016 09:00,2,0.000,ALERT,211.93,300.57,59.965,1452607203,"201051344000685","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,318321.7,318321.7,16145,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452607247,10819.00
01/12/2016 09:00,2,0.000,ALERT,212.16,300.57,59.917,1452607203,"201051344000917","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,316038.6,316038.6,16145,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452607249,10820.00
01/12/2016 09:00,2,0.000,ALERT,212.16,300.87,59.959,1452607203,"201051344001145","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,319259.9,319259.9,16148,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452607250,10821.00
01/12/2016 09:00,2,0.000,ALERT,211.93,300.27,59.954,1452607203,"201051344000651","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,313407.7,313407.7,16123,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607252,10822.00
01/12/2016 09:00,2,0.000,ALERT,210.80,298.77,59.954,1452607203,"274151322000088","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,570913.7,570913.7,5252,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607254,10823.00
01/12/2016 09:00,2,0.000,ALERT,212.16,298.47,59.996,1452607203,"274151322000068","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,478002.7,478002.7,5565,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607256,10824.00
01/12/2016 09:00,2,0.000,ALERT,211.48,300.57,59.996,1452607203,"201051344001135","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,309880.9,309880.9,16103,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607258,10825.00
01/12/2016 09:00,2,0.000,ALERT,211.93,302.68,59.959,1452607203,"201051344000594","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,315779.0,315779.0,11484,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607259,10826.00
01/12/2016 09:00,2,0.000,ALERT,211.70,300.27,59.975,1452607203,"201051344001203","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,316354.8,316354.8,16117,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607261,10827.00
01/12/2016 09:00,2,0.000,ALERT,211.25,299.37,59.959,1452607203,"274151322000054","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,583265.8,583265.8,5270,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607263,10828.00
01/12/2016 09:00,2,0.000,ALERT,213.06,302.07,59.917,1452607203,"201051344000867","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,305019.9,305019.9,11469,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452607265,10829.00
01/12/2016 09:00,2,0.000,ALERT,211.70,300.57,59.970,1452607203,"201051344001093","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,314823.3,314823.3,16120,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452607267,10830.00
01/12/2016 09:00,2,0.000,ALERT,212.38,302.37,59.959,1452607203,"201051344000900","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,318376.1,318376.1,11417,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607268,10831.00
01/12/2016 09:00,2,0.000,ALERT,212.38,301.17,59.959,1452607203,"201051344000648","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,311999.5,311999.5,11451,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607270,10832.00
01/12/2016 09:00,2,0.000,ALERT,212.61,302.68,59.970,1452607203,"201051344000569","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,319991.4,319991.4,11397,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607272,10833.00
01/12/2016 09:00,2,0.000,ALERT,212.38,302.07,59.949,1452607203,"201051344000983","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,314885.5,314885.5,11439,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607274,10834.00
01/12/2016 09:00,2,0.000,ALERT,212.61,302.07,59.959,1452607203,"201051344001158","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,309925.1,309925.1,11499,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607276,10835.00
01/12/2016 09:00,2,0.000,ALERT,213.06,302.68,59.965,1452607203,"201051344000576","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,313010.8,313010.8,11416,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607277,10836.00
01/12/2016 09:00,2,0.000,ALERT,211.48,298.17,59.986,1452607203,"274151322000087","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,558385.6,558385.6,5294,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452607279,10837.00
01/12/2016 09:15,2,0.000,ALERT,212.83,302.07,60.002,1452608103,"201051344000645","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,313279.8,313279.8,11434,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608105,10838.00
01/12/2016 09:15,2,0.000,ALERT,211.25,298.77,59.912,1452608103,"274151322000085","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,585918.3,585918.3,5281,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608107,10839.00
01/12/2016 09:15,2,0.000,ALERT,213.06,301.77,59.986,1452608103,"201051344000633","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,305755.5,305755.5,11501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608109,10840.00
01/12/2016 09:15,2,0.000,ALERT,212.61,302.37,59.975,1452608103,"201051344000469","219011344069620",0.00,-12.00,0,298.77,304.18,0.0,0.0,0.000,307182.1,307182.1,11473,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608111,10841.00
01/12/2016 09:15,2,0.000,ALERT,211.48,300.57,59.954,1452608103,"201051344000646","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,311531.9,311531.9,16115,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608113,10842.00
01/12/2016 09:15,2,0.000,ALERT,211.03,299.07,59.954,1452608103,"274151322000052","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,593714.4,593714.4,5307,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608114,10843.00
01/12/2016 09:15,2,0.000,ALERT,211.70,300.57,59.922,1452608103,"201051344000585","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,316446.2,316446.2,16110,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608116,10844.00
01/12/2016 09:15,2,0.000,ALERT,211.70,300.87,59.959,1452608103,"201051344001230","219011344069620",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,314663.7,314663.7,16161,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608118,10845.00
01/12/2016 09:15,2,0.000,ALERT,211.93,301.17,59.965,1452608103,"201051344000582","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,309626.7,309626.7,16105,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608120,10846.00
01/12/2016 09:15,2,0.000,ALERT,211.25,299.97,59.965,1452608103,"201051344000955","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,318969.1,318969.1,16087,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608122,10847.00
01/12/2016 09:15,2,0.000,ALERT,211.25,298.47,59.954,1452608103,"274151322000094","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,477714.8,477714.8,5576,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608123,10848.00
01/12/2016 09:15,2,0.000,ALERT,212.38,302.68,59.970,1452608103,"201051344000579","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,320364.0,320364.0,11470,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608125,10849.00
01/12/2016 09:15,2,0.000,ALERT,211.48,300.87,59.938,1452608103,"201051344000890","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,317106.6,317106.6,16169,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608127,10850.00
01/12/2016 09:15,2,0.000,ALERT,211.48,300.27,59.959,1452608103,"201051344000438","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,318902.8,318902.8,16119,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608129,10851.00
01/12/2016 09:15,2,0.000,ALERT,211.93,299.97,59.965,1452608103,"201051344000417","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,312971.3,312971.3,16184,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608131,10852.00
01/12/2016 09:15,2,0.000,ALERT,211.48,299.97,59.954,1452608103,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,588024.1,588024.1,5336,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608132,10853.00
01/12/2016 09:15,2,0.000,ALERT,211.93,299.37,59.954,1452608103,"274151322000076","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,624642.9,624642.9,5320,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608134,10854.00
01/12/2016 09:15,2,0.000,ALERT,212.38,302.68,59.917,1452608103,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,304683.7,304683.7,11434,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608136,10855.00
01/12/2016 09:15,2,0.000,ALERT,211.25,300.27,59.954,1452608103,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5348,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608138,10856.00
01/12/2016 09:15,2,0.000,ALERT,211.93,301.47,59.975,1452608103,"201051344000988","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,304675.0,304675.0,11477,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608140,10857.00
01/12/2016 09:15,2,0.000,ALERT,211.48,299.37,59.965,1452608103,"201051344001025","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,317037.7,317037.7,16098,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608142,10858.00
01/12/2016 09:15,2,0.000,ALERT,212.16,301.77,59.965,1452608103,"201051344000458","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,314753.8,314753.8,11478,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608143,10859.00
01/12/2016 09:15,2,0.000,ALERT,212.83,301.47,59.954,1452608103,"201051344000853","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,312062.5,312062.5,11455,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608145,10860.00
01/12/2016 09:15,2,0.000,ALERT,211.70,299.97,59.944,1452608103,"201051344000685","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,318321.7,318321.7,16147,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608147,10861.00
01/12/2016 09:15,2,0.000,ALERT,211.70,299.67,59.917,1452608103,"201051344000917","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,316038.6,316038.6,16147,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608149,10862.00
01/12/2016 09:15,2,0.000,ALERT,211.48,299.97,59.965,1452608103,"201051344001145","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,319259.9,319259.9,16150,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608150,10863.00
01/12/2016 09:15,2,0.000,ALERT,211.70,299.67,59.959,1452608103,"201051344000651","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,313407.7,313407.7,16125,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608152,10864.00
01/12/2016 09:15,2,0.000,ALERT,210.80,298.47,59.959,1452608103,"274151322000088","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,570913.7,570913.7,5254,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608154,10865.00
01/12/2016 09:15,2,0.000,ALERT,211.93,299.07,59.954,1452608103,"274151322000068","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,478002.7,478002.7,5567,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608156,10866.00
01/12/2016 09:15,2,0.000,ALERT,211.03,299.97,59.954,1452608103,"201051344001135","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,309880.9,309880.9,16105,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608158,10867.00
01/12/2016 09:15,2,0.000,ALERT,211.70,301.77,59.965,1452608103,"201051344000594","219011344069620",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,315779.0,315779.0,11486,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608160,10868.00
01/12/2016 09:15,2,0.000,ALERT,211.48,299.67,59.959,1452608103,"201051344001203","219011344069620",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,316354.8,316354.8,16119,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608161,10869.00
01/12/2016 09:15,2,0.000,ALERT,211.03,299.37,59.965,1452608103,"274151322000054","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,583265.8,583265.8,5272,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608163,10870.00
01/12/2016 09:15,2,0.000,ALERT,212.38,300.87,59.965,1452608103,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,305019.9,305019.9,11471,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608165,10871.00
01/12/2016 09:15,2,0.000,ALERT,211.48,300.27,59.965,1452608103,"201051344001093","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,314823.3,314823.3,16122,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608167,10872.00
01/12/2016 09:15,2,0.000,ALERT,211.93,301.47,59.965,1452608103,"201051344000900","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,318376.1,318376.1,11419,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608168,10873.00
01/12/2016 09:15,2,0.000,ALERT,212.16,300.57,59.970,1452608103,"201051344000648","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,311999.5,311999.5,11453,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608170,10874.00
01/12/2016 09:15,2,0.000,ALERT,212.16,302.07,59.975,1452608103,"201051344000569","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,319991.4,319991.4,11399,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608172,10875.00
01/12/2016 09:15,2,0.000,ALERT,211.93,301.47,59.970,1452608103,"201051344000983","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,314885.5,314885.5,11441,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608174,10876.00
01/12/2016 09:15,2,0.000,ALERT,212.38,301.47,59.933,1452608103,"201051344001158","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,309925.1,309925.1,11501,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608176,10877.00
01/12/2016 09:15,2,0.000,ALERT,212.61,302.07,59.970,1452608103,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,313010.8,313010.8,11418,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452608177,10878.00
01/12/2016 09:15,2,0.000,ALERT,211.03,298.17,59.954,1452608103,"274151322000087","219011344069620",0.00,-9.00,0,296.06,300.57,0.0,0.0,0.000,558385.6,558385.6,5296,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452608179,10879.00
01/12/2016 09:30,2,0.000,ALERT,213.06,302.37,59.975,1452609003,"201051344000645","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,313279.8,313279.8,11436,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609005,10880.00
01/12/2016 09:30,2,0.000,ALERT,211.48,299.07,59.965,1452609003,"274151322000085","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,585918.3,585918.3,5283,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609007,10881.00
01/12/2016 09:30,2,0.000,ALERT,213.06,302.07,59.970,1452609003,"201051344000633","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,305755.5,305755.5,11503,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609009,10882.00
01/12/2016 09:30,2,0.000,ALERT,212.61,302.37,59.981,1452609003,"201051344000469","219011344069620",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,307182.1,307182.1,11475,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609011,10883.00
