ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 09:30,2,0.000,ALERT,211.70,300.87,59.991,1452609003,"201051344000646","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,311531.9,311531.9,16117,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609012,10884.00
01/12/2016 09:30,2,0.000,ALERT,211.03,300.27,59.954,1452609003,"274151322000052","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,593714.4,593714.4,5309,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609014,10885.00
01/12/2016 09:30,2,0.000,ALERT,211.93,301.17,59.970,1452609003,"201051344000585","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,316446.2,316446.2,16112,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609016,10886.00
01/12/2016 09:30,2,0.000,ALERT,211.70,301.47,59.975,1452609003,"201051344001230","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,314663.7,314663.7,16163,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609018,10887.00
01/12/2016 09:30,2,0.000,ALERT,212.16,301.77,59.975,1452609003,"201051344000582","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,309626.7,309626.7,16107,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609019,10888.00
01/12/2016 09:30,2,0.000,ALERT,211.48,300.87,59.981,1452609003,"201051344000955","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,318969.1,318969.1,16089,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609021,10889.00
01/12/2016 09:30,2,0.000,ALERT,211.25,298.77,59.975,1452609003,"274151322000094","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,477714.8,477714.8,5578,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609023,10890.00
01/12/2016 09:30,2,0.000,ALERT,212.38,302.68,59.970,1452609003,"201051344000579","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,320364.0,320364.0,11472,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609025,10891.00
01/12/2016 09:30,2,0.000,ALERT,211.70,301.17,60.007,1452609003,"201051344000890","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,317106.6,317106.6,16171,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609027,10892.00
01/12/2016 09:30,2,0.000,ALERT,211.70,300.57,59.996,1452609003,"201051344000438","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,318902.8,318902.8,16121,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609029,10893.00
01/12/2016 09:30,2,0.000,ALERT,211.93,300.27,59.981,1452609003,"201051344000417","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,312971.3,312971.3,16186,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609031,10894.00
01/12/2016 09:30,2,0.000,ALERT,211.25,299.37,59.975,1452609003,"274151322000083","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,588024.1,588024.1,5338,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609032,10895.00
01/12/2016 09:30,2,0.000,ALERT,211.70,299.67,59.965,1452609003,"274151322000076","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,624642.9,624642.9,5322,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609034,10896.00
01/12/2016 09:30,2,0.000,ALERT,212.38,302.68,60.018,1452609003,"201051344000868","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,304683.7,304683.7,11436,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609036,10897.00
01/12/2016 09:30,2,0.000,ALERT,211.25,300.27,59.965,1452609003,"274151322000095","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,617330.2,617330.2,5350,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609038,10898.00
01/12/2016 09:30,2,0.000,ALERT,212.16,301.47,59.965,1452609003,"201051344000988","219011344069620",0.00,-11.00,0,296.96,303.58,0.0,0.0,0.000,304675.0,304675.0,11479,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609040,10899.00
01/12/2016 09:30,2,0.000,ALERT,211.70,300.27,59.965,1452609003,"201051344001025","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,317037.7,317037.7,16100,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609041,10900.00
01/12/2016 09:30,2,0.000,ALERT,212.16,302.07,59.970,1452609003,"201051344000458","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,314753.8,314753.8,11480,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609043,10901.00
01/12/2016 09:30,2,0.000,ALERT,212.83,301.77,59.991,1452609003,"201051344000853","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,312062.5,312062.5,11457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609045,10902.00
01/12/2016 09:30,2,0.000,ALERT,212.16,300.87,59.981,1452609003,"201051344000685","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,318321.7,318321.7,16149,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609047,10903.00
01/12/2016 09:30,2,0.000,ALERT,211.93,300.27,59.981,1452609003,"201051344000917","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,316038.6,316038.6,16149,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609049,10904.00
01/12/2016 09:30,2,0.000,ALERT,211.93,300.87,59.944,1452609003,"201051344001145","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,319259.9,319259.9,16152,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609050,10905.00
01/12/2016 09:30,2,0.000,ALERT,211.93,300.27,59.975,1452609003,"201051344000651","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,313407.7,313407.7,16127,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609052,10906.00
01/12/2016 09:30,2,0.000,ALERT,211.03,298.47,59.970,1452609003,"274151322000088","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,570913.7,570913.7,5256,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609054,10907.00
01/12/2016 09:30,2,0.000,ALERT,211.93,298.77,59.975,1452609003,"274151322000068","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,478002.7,478002.7,5569,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609056,10908.00
01/12/2016 09:30,2,0.000,ALERT,211.48,300.57,59.975,1452609003,"201051344001135","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,309880.9,309880.9,16107,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609058,10909.00
01/12/2016 09:30,2,0.000,ALERT,211.93,302.68,60.023,1452609003,"201051344000594","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,315779.0,315779.0,11488,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609060,10910.00
01/12/2016 09:30,2,0.000,ALERT,211.93,300.57,59.928,1452609003,"201051344001203","219011344069620",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,316354.8,316354.8,16121,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609062,10911.00
01/12/2016 09:30,2,0.000,ALERT,211.25,299.67,59.970,1452609003,"274151322000054","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,583265.8,583265.8,5274,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609063,10912.00
01/12/2016 09:30,2,0.000,ALERT,212.83,301.77,59.981,1452609003,"201051344000867","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,305019.9,305019.9,11473,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609065,10913.00
01/12/2016 09:30,2,0.000,ALERT,211.70,300.87,59.949,1452609003,"201051344001093","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,314823.3,314823.3,16124,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609067,10914.00
01/12/2016 09:30,2,0.000,ALERT,212.38,302.37,59.949,1452609003,"201051344000900","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,318376.1,318376.1,11421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609069,10915.00
01/12/2016 09:30,2,0.000,ALERT,212.61,301.77,59.975,1452609003,"201051344000648","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,311999.5,311999.5,11455,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609071,10916.00
01/12/2016 09:30,2,0.000,ALERT,212.61,302.98,59.965,1452609003,"201051344000569","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,319991.4,319991.4,11401,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609072,10917.00
01/12/2016 09:30,2,0.000,ALERT,212.38,302.37,60.023,1452609003,"201051344000983","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,314885.5,314885.5,11443,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609074,10918.00
01/12/2016 09:30,2,0.000,ALERT,212.61,302.37,60.028,1452609003,"201051344001158","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,309925.1,309925.1,11503,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609076,10919.00
01/12/2016 09:30,2,0.000,ALERT,213.06,302.98,59.981,1452609003,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,313010.8,313010.8,11420,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609078,10920.00
01/12/2016 09:30,2,0.000,ALERT,210.80,297.26,59.975,1452609003,"274151322000087","219011344069620",0.00,-9.00,0,295.46,299.97,0.0,0.0,0.000,558385.6,558385.6,5298,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609080,10921.00
01/12/2016 09:45,2,0.000,ALERT,213.06,301.77,59.949,1452609903,"201051344000645","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,313279.8,313279.8,11438,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609905,10922.00
01/12/2016 09:45,2,0.000,ALERT,211.70,299.67,59.975,1452609903,"274151322000085","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,585918.3,585918.3,5285,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609907,10923.00
01/12/2016 09:45,2,0.000,ALERT,213.06,301.77,60.007,1452609903,"201051344000633","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,305755.5,305755.5,11505,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609908,10924.00
01/12/2016 09:45,2,0.000,ALERT,212.38,301.77,60.007,1452609903,"201051344000469","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,307182.1,307182.1,11477,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609910,10925.00
01/12/2016 09:45,2,0.000,ALERT,211.25,300.27,60.002,1452609903,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,311531.9,311531.9,16119,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609912,10926.00
01/12/2016 09:45,2,0.000,ALERT,211.03,298.77,60.002,1452609903,"274151322000052","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,593714.4,593714.4,5311,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609914,10927.00
01/12/2016 09:45,2,0.000,ALERT,211.48,300.57,60.034,1452609903,"201051344000585","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,316446.2,316446.2,16114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609916,10928.00
01/12/2016 09:45,2,0.000,ALERT,211.25,300.87,60.007,1452609903,"201051344001230","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,314663.7,314663.7,16165,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609917,10929.00
01/12/2016 09:45,2,0.000,ALERT,211.93,301.47,60.007,1452609903,"201051344000582","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,309626.7,309626.7,16109,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609919,10930.00
01/12/2016 09:45,2,0.000,ALERT,210.80,300.27,59.970,1452609903,"201051344000955","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,318969.1,318969.1,16091,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609921,10931.00
01/12/2016 09:45,2,0.000,ALERT,211.48,298.77,59.996,1452609903,"274151322000094","219011344069620",0.00,-13.00,0,296.06,300.27,0.0,0.0,0.000,477714.8,477714.8,5580,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609923,10932.00
01/12/2016 09:45,2,0.000,ALERT,212.38,302.37,59.986,1452609903,"201051344000579","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,320364.0,320364.0,11474,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609925,10933.00
01/12/2016 09:45,2,0.000,ALERT,211.25,300.87,59.981,1452609903,"201051344000890","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,317106.6,317106.6,16173,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609927,10934.00
01/12/2016 09:45,2,0.000,ALERT,211.48,300.27,59.965,1452609903,"201051344000438","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,318902.8,318902.8,16123,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609929,10935.00
01/12/2016 09:45,2,0.000,ALERT,211.70,300.27,60.012,1452609903,"201051344000417","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,312971.3,312971.3,16188,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609931,10936.00
01/12/2016 09:45,2,0.000,ALERT,211.70,299.37,59.996,1452609903,"274151322000083","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,588024.1,588024.1,5340,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609932,10937.00
01/12/2016 09:45,2,0.000,ALERT,211.70,299.07,59.981,1452609903,"274151322000076","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,624642.9,624642.9,5324,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609934,10938.00
01/12/2016 09:45,2,0.000,ALERT,212.38,302.37,60.012,1452609903,"201051344000868","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,304683.7,304683.7,11438,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609936,10939.00
01/12/2016 09:45,2,0.000,ALERT,211.70,300.57,60.002,1452609903,"274151322000095","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,617330.2,617330.2,5352,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609938,10940.00
01/12/2016 09:45,2,0.000,ALERT,211.93,301.47,60.018,1452609903,"201051344000988","219011344069620",0.00,-11.00,0,297.26,303.88,0.0,0.0,0.000,304675.0,304675.0,11481,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609940,10941.00
01/12/2016 09:45,2,0.000,ALERT,211.25,299.97,60.007,1452609903,"201051344001025","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,317037.7,317037.7,16102,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609941,10942.00
01/12/2016 09:45,2,0.000,ALERT,212.38,302.07,60.002,1452609903,"201051344000458","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,314753.8,314753.8,11482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609943,10943.00
01/12/2016 09:45,2,0.000,ALERT,212.83,301.47,60.007,1452609903,"201051344000853","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,312062.5,312062.5,11459,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609945,10944.00
01/12/2016 09:45,2,0.000,ALERT,211.70,300.57,60.002,1452609903,"201051344000685","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,318321.7,318321.7,16151,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609947,10945.00
01/12/2016 09:45,2,0.000,ALERT,211.48,299.97,59.991,1452609903,"201051344000917","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,316038.6,316038.6,16151,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609949,10946.00
01/12/2016 09:45,2,0.000,ALERT,211.70,300.87,60.034,1452609903,"201051344001145","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,319259.9,319259.9,16154,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609950,10947.00
01/12/2016 09:45,2,0.000,ALERT,211.48,299.97,60.002,1452609903,"201051344000651","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,313407.7,313407.7,16129,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609952,10948.00
01/12/2016 09:45,2,0.000,ALERT,211.03,299.07,59.991,1452609903,"274151322000088","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,570913.7,570913.7,5258,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609954,10949.00
01/12/2016 09:45,2,0.000,ALERT,211.93,298.77,59.991,1452609903,"274151322000068","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,478002.7,478002.7,5571,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609956,10950.00
01/12/2016 09:45,2,0.000,ALERT,211.03,300.27,59.944,1452609903,"201051344001135","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,309880.9,309880.9,16109,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609958,10951.00
01/12/2016 09:45,2,0.000,ALERT,211.93,302.07,59.996,1452609903,"201051344000594","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,315779.0,315779.0,11490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609959,10952.00
01/12/2016 09:45,2,0.000,ALERT,211.25,299.97,60.002,1452609903,"201051344001203","219011344069620",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,316354.8,316354.8,16123,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609961,10953.00
01/12/2016 09:45,2,0.000,ALERT,211.25,299.97,59.986,1452609903,"274151322000054","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,583265.8,583265.8,5276,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609963,10954.00
01/12/2016 09:45,2,0.000,ALERT,212.83,301.17,60.007,1452609903,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,305019.9,305019.9,11475,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609965,10955.00
01/12/2016 09:45,2,0.000,ALERT,211.03,300.27,59.996,1452609903,"201051344001093","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,314823.3,314823.3,16126,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609967,10956.00
01/12/2016 09:45,2,0.000,ALERT,212.16,301.77,59.986,1452609903,"201051344000900","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,318376.1,318376.1,11423,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609968,10957.00
01/12/2016 09:45,2,0.000,ALERT,212.61,301.17,60.007,1452609903,"201051344000648","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,311999.5,311999.5,11457,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609970,10958.00
01/12/2016 09:45,2,0.000,ALERT,212.38,302.07,59.991,1452609903,"201051344000569","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,319991.4,319991.4,11403,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609972,10959.00
01/12/2016 09:45,2,0.000,ALERT,212.38,302.07,59.991,1452609903,"201051344000983","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,314885.5,314885.5,11445,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452609974,10960.00
01/12/2016 09:45,2,0.000,ALERT,212.83,302.07,59.949,1452609903,"201051344001158","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11505,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609976,10961.00
01/12/2016 09:45,2,0.000,ALERT,213.06,302.68,59.991,1452609903,"201051344000576","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,313010.8,313010.8,11422,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609977,10962.00
01/12/2016 09:45,2,0.000,ALERT,211.48,298.77,59.986,1452609903,"274151322000087","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,558385.6,558385.6,5300,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452609979,10963.00
01/12/2016 10:00,2,0.000,ALERT,213.06,302.07,59.970,1452610803,"201051344000645","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,313279.8,313279.8,11440,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610805,10964.00
01/12/2016 10:00,2,0.018,ALERT,211.48,299.67,59.938,1452610803,"274151322000085","219011344069620",31.33,-10.00,0,297.87,302.07,0.0,0.0,0.000,585918.3,585918.3,5287,0,0,0,L,1151911521,0,122.01,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452610807,10965.00
01/12/2016 10:00,2,0.000,ALERT,213.29,302.07,59.970,1452610803,"201051344000633","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,305755.5,305755.5,11507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610809,10966.00
01/12/2016 10:00,2,0.000,ALERT,212.83,302.37,59.959,1452610803,"201051344000469","219011344069620",0.00,-12.00,0,298.47,303.58,0.0,0.0,0.000,307182.1,307182.1,11479,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610811,10967.00
01/12/2016 10:00,2,0.000,ALERT,211.70,300.57,59.965,1452610803,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,311531.9,311531.9,16121,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452610812,10968.00
01/12/2016 10:00,2,0.043,ALERT,211.25,299.37,59.986,1452610803,"274151322000052","219011344069620",30.34,-11.50,0,297.26,302.07,0.0,0.0,0.000,593714.4,593714.4,5313,0,0,0,L,1151911521,0,120.88,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1452610814,10969.00
01/12/2016 10:00,2,0.000,ALERT,211.93,300.57,59.991,1452610803,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,316446.2,316446.2,16116,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610816,10970.00
01/12/2016 10:00,2,0.000,ALERT,211.48,300.27,59.965,1452610803,"201051344001230","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,314663.7,314663.7,16167,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610818,10971.00
01/12/2016 10:00,2,0.000,ALERT,212.16,301.17,59.970,1452610803,"201051344000582","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,309626.7,309626.7,16111,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610819,10972.00
01/12/2016 10:00,2,0.000,ALERT,211.25,299.97,59.975,1452610803,"201051344000955","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,318969.1,318969.1,16093,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610821,10973.00
01/12/2016 10:00,2,0.000,ALERT,211.48,299.07,59.996,1452610803,"274151322000094","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,5582,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610823,10974.00
01/12/2016 10:00,2,0.000,ALERT,212.83,302.98,59.965,1452610803,"201051344000579","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,320364.0,320364.0,11476,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452610825,10975.00
01/12/2016 10:00,2,0.000,ALERT,211.48,300.57,59.965,1452610803,"201051344000890","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,317106.6,317106.6,16175,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610827,10976.00
01/12/2016 10:00,2,0.000,ALERT,211.93,300.27,59.965,1452610803,"201051344000438","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,318902.8,318902.8,16125,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610829,10977.00
01/12/2016 10:00,2,0.000,ALERT,211.93,299.67,59.996,1452610803,"201051344000417","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,312971.3,312971.3,16190,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610831,10978.00
01/12/2016 10:00,2,0.000,ALERT,211.48,299.67,59.965,1452610803,"274151322000083","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,588024.1,588024.1,5342,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452610832,10979.00
01/12/2016 10:00,2,0.000,ALERT,212.16,300.27,59.970,1452610803,"274151322000076","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,624642.9,624642.9,5326,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452610834,10980.00
01/12/2016 10:00,2,0.000,ALERT,212.61,302.98,60.018,1452610803,"201051344000868","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,304683.7,304683.7,11440,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452610836,10981.00
01/12/2016 10:00,2,0.000,ALERT,211.48,300.57,59.986,1452610803,"274151322000095","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,617330.2,617330.2,5354,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610838,10982.00
01/12/2016 10:00,2,0.000,ALERT,212.38,302.07,60.002,1452610803,"201051344000988","219011344069620",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,304675.0,304675.0,11483,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452610840,10983.00
01/12/2016 10:00,2,0.000,ALERT,211.48,299.67,59.970,1452610803,"201051344001025","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,317037.7,317037.7,16104,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610841,10984.00
01/12/2016 10:00,2,0.000,ALERT,212.38,302.07,59.965,1452610803,"201051344000458","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,314753.8,314753.8,11484,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610843,10985.00
01/12/2016 10:00,2,0.072,ALERT,213.29,302.37,59.975,1452610803,"201051344000853","219011344069620",33.22,-11.50,0,299.67,320.71,2.5,0.5,0.000,312062.6,312062.6,11461,0,0,0,L,1122011218,0,121.78,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452610845,10986.00
01/12/2016 10:00,2,0.000,ALERT,212.16,300.57,59.965,1452610803,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,318321.7,318321.7,16153,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610847,10987.00
01/12/2016 10:00,2,0.000,ALERT,211.93,300.27,59.975,1452610803,"201051344000917","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,316038.6,316038.6,16153,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610849,10988.00
01/12/2016 10:00,2,0.051,ALERT,211.93,300.87,59.965,1452610803,"201051344001145","219011344069620",31.87,-11.00,0,299.07,308.99,1.6,0.0,0.000,319259.9,319259.9,16156,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1452610850,10989.00
01/12/2016 10:00,2,0.000,ALERT,211.70,299.97,59.965,1452610803,"201051344000651","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,313407.7,313407.7,16131,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610852,10990.00
01/12/2016 10:00,2,0.008,ALERT,211.03,299.37,59.933,1452610803,"274151322000088","219011344069620",31.01,-9.00,0,296.96,301.47,0.0,0.0,0.000,570913.7,570913.7,5260,0,0,0,L,1151911521,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452610854,10991.00
01/12/2016 10:00,2,0.000,ALERT,212.16,299.07,59.944,1452610803,"274151322000068","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,478002.7,478002.7,5573,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610856,10992.00
01/12/2016 10:00,2,0.000,ALERT,211.48,300.27,59.970,1452610803,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,309880.9,309880.9,16111,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610858,10993.00
01/12/2016 10:00,2,0.000,ALERT,212.38,302.68,59.981,1452610803,"201051344000594","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,315779.0,315779.0,11492,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610860,10994.00
01/12/2016 10:00,2,0.000,ALERT,211.70,299.97,59.996,1452610803,"201051344001203","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,316354.8,316354.8,16125,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610862,10995.00
01/12/2016 10:00,2,0.016,ALERT,211.25,300.27,59.959,1452610803,"274151322000054","219011344069620",31.73,-10.00,0,297.57,308.09,0.0,0.0,0.000,583265.8,583265.8,5278,0,0,0,L,1151911521,0,121.33,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452610863,10996.00
01/12/2016 10:00,2,0.000,ALERT,213.06,302.07,59.944,1452610803,"201051344000867","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,305019.9,305019.9,11477,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610865,10997.00
01/12/2016 10:00,2,0.000,ALERT,211.48,300.57,59.970,1452610803,"201051344001093","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314823.3,314823.3,16128,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610867,10998.00
01/12/2016 10:00,2,0.000,ALERT,212.38,302.37,59.986,1452610803,"201051344000900","219011344069620",32.20,-11.50,0,299.37,307.48,0.0,0.0,0.000,318376.1,318376.1,11425,0,0,0,L,1122011218,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1452610869,10999.00
01/12/2016 10:00,2,0.000,ALERT,213.06,302.07,59.970,1452610803,"201051344000648","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,311999.5,311999.5,11459,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610870,11000.00
01/12/2016 10:00,2,0.184,ALERT,212.83,302.98,59.970,1452610803,"201051344000569","219011344069620",21.27,-11.00,0,300.57,324.92,4.0,1.9,0.000,319991.6,319991.6,11405,0,0,0,L,1122011218,0,120.88,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1452610872,11001.00
01/12/2016 10:00,2,0.000,ALERT,212.38,302.37,60.012,1452610803,"201051344000983","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,314885.5,314885.5,11447,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452610874,11002.00
01/12/2016 10:00,2,0.000,ALERT,212.83,302.37,59.981,1452610803,"201051344001158","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11507,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452610876,11003.00
01/12/2016 10:00,2,0.117,ALERT,213.06,302.68,60.023,1452610803,"201051344000576","219011344069620",31.71,-10.00,0,300.27,304.18,3.8,1.8,0.000,313010.8,313010.8,11424,0,0,0,L,1122011218,0,121.33,121.78,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1452610878,11004.00
01/12/2016 10:00,2,0.029,ALERT,211.48,298.47,59.970,1452610803,"274151322000087","219011344069620",31.35,-9.00,0,296.36,300.87,0.0,0.0,0.000,558385.6,558385.6,5302,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452610879,11005.00
01/12/2016 10:15,2,0.000,ALERT,213.06,302.37,59.975,1452611703,"201051344000645","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,313279.8,313279.8,11442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611705,11006.00
01/12/2016 10:15,2,0.020,ALERT,211.70,299.97,59.965,1452611703,"274151322000085","219011344069620",30.36,-10.00,0,297.87,302.37,0.0,0.0,0.000,585918.3,585918.3,5289,0,0,0,L,1151911521,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452611707,11007.00
01/12/2016 10:15,2,0.000,ALERT,213.29,302.07,59.970,1452611703,"201051344000633","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,305755.5,305755.5,11509,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611709,11008.00
01/12/2016 10:15,2,0.000,ALERT,212.83,302.37,59.928,1452611703,"201051344000469","219011344069620",0.00,-12.00,0,299.37,304.48,0.0,0.0,0.000,307182.1,307182.1,11481,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452611710,11009.00
01/12/2016 10:15,2,0.000,ALERT,211.48,300.27,59.991,1452611703,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,311531.9,311531.9,16123,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611712,11010.00
01/12/2016 10:15,2,0.000,ALERT,211.03,299.97,59.949,1452611703,"274151322000052","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,593714.4,593714.4,5315,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452611714,11011.00
01/12/2016 10:15,2,0.000,ALERT,211.70,299.97,59.970,1452611703,"201051344000585","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,316446.2,316446.2,16118,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611716,11012.00
01/12/2016 10:15,2,0.000,ALERT,211.48,300.27,59.954,1452611703,"201051344001230","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,314663.7,314663.7,16169,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452611717,11013.00
01/12/2016 10:15,2,0.000,ALERT,211.93,300.87,59.954,1452611703,"201051344000582","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,309626.7,309626.7,16113,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611719,11014.00
01/12/2016 10:15,2,0.000,ALERT,211.25,299.97,59.954,1452611703,"201051344000955","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,318969.1,318969.1,16095,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611721,11015.00
01/12/2016 10:15,2,0.000,ALERT,211.25,298.77,59.965,1452611703,"274151322000094","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,477714.8,477714.8,5584,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611723,11016.00
01/12/2016 10:15,2,0.000,ALERT,212.61,302.68,59.981,1452611703,"201051344000579","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,320364.0,320364.0,11478,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611725,11017.00
01/12/2016 10:15,2,0.000,ALERT,211.48,300.27,59.965,1452611703,"201051344000890","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,317106.6,317106.6,16177,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611726,11018.00
01/12/2016 10:15,2,0.000,ALERT,211.70,299.97,59.970,1452611703,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,318902.8,318902.8,16127,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611728,11019.00
01/12/2016 10:15,2,0.000,ALERT,211.93,299.67,59.991,1452611703,"201051344000417","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,312971.3,312971.3,16192,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452611730,11020.00
01/12/2016 10:15,2,0.000,ALERT,211.70,299.97,59.954,1452611703,"274151322000083","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,588024.1,588024.1,5344,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1452611732,11021.00
01/12/2016 10:15,2,0.000,ALERT,212.16,299.67,59.944,1452611703,"274151322000076","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,624642.9,624642.9,5328,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1452611734,11022.00
01/12/2016 10:15,2,0.000,ALERT,212.16,302.37,59.986,1452611703,"201051344000868","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,304683.7,304683.7,11442,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611736,11023.00
01/12/2016 10:15,2,0.000,ALERT,211.25,300.57,59.938,1452611703,"274151322000095","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5356,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452611737,11024.00
01/12/2016 10:15,2,0.000,ALERT,212.16,301.77,59.954,1452611703,"201051344000988","219011344069620",0.00,-11.00,0,298.17,304.18,0.0,0.0,0.000,304675.0,304675.0,11485,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611739,11025.00
01/12/2016 10:15,2,0.000,ALERT,211.25,299.37,59.970,1452611703,"201051344001025","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,317037.7,317037.7,16106,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611741,11026.00
01/12/2016 10:15,2,0.000,ALERT,212.38,302.37,59.975,1452611703,"201051344000458","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,314753.8,314753.8,11486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611743,11027.00
01/12/2016 10:15,2,0.072,ALERT,213.06,301.77,59.965,1452611703,"201051344000853","219011344069620",32.28,-11.50,0,299.97,321.31,2.4,0.4,0.000,312062.7,312062.7,11463,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452611745,11028.00
