ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 10:15,2,0.000,ALERT,211.93,299.97,59.938,1452611703,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,318321.7,318321.7,16155,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452611746,11029.00
01/12/2016 10:15,2,0.000,ALERT,211.70,299.67,59.965,1452611703,"201051344000917","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,316038.6,316038.6,16155,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611748,11030.00
01/12/2016 10:15,2,0.051,ALERT,211.70,299.97,59.970,1452611703,"201051344001145","219011344069620",30.34,-11.00,0,298.77,308.69,1.6,0.0,0.000,319259.9,319259.9,16158,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452611750,11031.00
01/12/2016 10:15,2,0.000,ALERT,211.48,299.07,59.965,1452611703,"201051344000651","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,313407.7,313407.7,16133,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611752,11032.00
01/12/2016 10:15,2,0.008,ALERT,210.80,299.37,59.965,1452611703,"274151322000088","219011344069620",29.46,-9.00,0,297.26,301.77,0.0,0.0,0.000,570913.7,570913.7,5262,0,0,0,L,1151911521,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452611754,11033.00
01/12/2016 10:15,2,0.000,ALERT,211.93,299.07,59.970,1452611703,"274151322000068","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,478002.7,478002.7,5575,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611755,11034.00
01/12/2016 10:15,2,0.000,ALERT,211.25,299.97,59.965,1452611703,"201051344001135","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,309880.9,309880.9,16113,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611757,11035.00
01/12/2016 10:15,2,0.000,ALERT,212.16,302.68,59.959,1452611703,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,315779.0,315779.0,11494,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452611759,11036.00
01/12/2016 10:15,2,0.000,ALERT,211.25,299.07,59.954,1452611703,"201051344001203","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,316354.8,316354.8,16127,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611761,11037.00
01/12/2016 10:15,2,0.016,ALERT,211.25,299.67,60.002,1452611703,"274151322000054","219011344069620",30.40,-9.00,0,297.87,308.09,0.0,0.0,0.000,583265.8,583265.8,5280,0,0,0,L,1151911521,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452611763,11038.00
01/12/2016 10:15,2,0.000,ALERT,212.83,301.77,59.975,1452611703,"201051344000867","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,305019.9,305019.9,11479,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611764,11039.00
01/12/2016 10:15,2,0.000,ALERT,211.48,299.97,59.981,1452611703,"201051344001093","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,314823.3,314823.3,16130,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611766,11040.00
01/12/2016 10:15,2,0.000,ALERT,212.16,302.07,60.007,1452611703,"201051344000900","219011344069620",30.47,-11.50,0,300.27,314.10,0.0,0.0,0.000,318376.1,318376.1,11427,0,0,0,L,1122011218,0,121.33,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452611768,11041.00
01/12/2016 10:15,2,0.000,ALERT,212.83,301.47,59.986,1452611703,"201051344000648","219011344069620",0.00,-13.00,0,299.37,304.48,0.0,0.0,0.000,311999.5,311999.5,11461,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611770,11042.00
01/12/2016 10:15,2,0.100,ALERT,212.61,302.68,59.986,1452611703,"201051344000569","219011344069620",33.66,-11.00,0,300.87,324.92,3.5,1.4,0.000,319992.0,319992.0,11407,0,0,0,L,1122011218,0,121.10,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1452611772,11043.00
01/12/2016 10:15,2,0.000,ALERT,212.38,302.07,60.018,1452611703,"201051344000983","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,314885.5,314885.5,11449,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611774,11044.00
01/12/2016 10:15,2,0.000,ALERT,212.61,301.77,59.975,1452611703,"201051344001158","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,309925.1,309925.1,11509,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452611775,11045.00
01/12/2016 10:15,2,0.117,ALERT,213.29,302.98,60.018,1452611703,"201051344000576","219011344069620",29.64,-11.00,0,300.57,304.78,3.6,1.5,0.000,313011.2,313011.2,11426,0,0,0,L,1122011218,0,121.55,122.01,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452611777,11046.00
01/12/2016 10:15,2,0.029,ALERT,211.25,298.77,59.970,1452611703,"274151322000087","219011344069620",29.84,-9.00,0,296.66,301.17,0.0,0.0,0.000,558385.6,558385.6,5304,0,0,0,L,1151911521,0,121.33,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452611779,11047.00
01/12/2016 10:30,2,0.000,ALERT,213.06,302.37,59.991,1452612603,"201051344000645","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,313279.8,313279.8,11444,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612605,11048.00
01/12/2016 10:30,2,0.018,ALERT,211.48,299.97,59.991,1452612603,"274151322000085","219011344069620",30.99,-10.00,0,297.57,301.77,0.0,0.0,0.000,585918.3,585918.3,5291,0,0,0,L,1151911521,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452612607,11049.00
01/12/2016 10:30,2,0.000,ALERT,213.29,302.07,59.991,1452612603,"201051344000633","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,305755.5,305755.5,11511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612609,11050.00
01/12/2016 10:30,2,0.000,ALERT,212.83,302.37,59.986,1452612603,"201051344000469","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,307182.1,307182.1,11483,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452612611,11051.00
01/12/2016 10:30,2,0.000,ALERT,211.70,300.57,60.002,1452612603,"201051344000646","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,311531.9,311531.9,16125,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612612,11052.00
01/12/2016 10:30,2,0.000,ALERT,211.25,299.97,59.975,1452612603,"274151322000052","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,593714.4,593714.4,5317,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1452612614,11053.00
01/12/2016 10:30,2,0.000,ALERT,211.93,300.27,59.975,1452612603,"201051344000585","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,316446.2,316446.2,16120,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612616,11054.00
01/12/2016 10:30,2,0.000,ALERT,211.70,300.57,59.975,1452612603,"201051344001230","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,314663.7,314663.7,16171,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612618,11055.00
01/12/2016 10:30,2,0.000,ALERT,212.38,301.47,59.970,1452612603,"201051344000582","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,309626.7,309626.7,16115,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452612620,11056.00
01/12/2016 10:30,2,0.000,ALERT,211.48,300.27,59.981,1452612603,"201051344000955","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,318969.1,318969.1,16097,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612621,11057.00
01/12/2016 10:30,2,0.000,ALERT,211.48,299.37,59.975,1452612603,"274151322000094","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,5586,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612623,11058.00
01/12/2016 10:30,2,0.000,ALERT,212.83,303.28,59.975,1452612603,"201051344000579","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,320364.0,320364.0,11480,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452612625,11059.00
01/12/2016 10:30,2,0.000,ALERT,211.70,301.17,59.975,1452612603,"201051344000890","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,317106.6,317106.6,16179,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612627,11060.00
01/12/2016 10:30,2,0.000,ALERT,211.70,299.97,60.018,1452612603,"201051344000438","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,318902.8,318902.8,16129,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452612629,11061.00
01/12/2016 10:30,2,0.000,ALERT,212.16,300.27,59.975,1452612603,"201051344000417","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,312971.3,312971.3,16194,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612631,11062.00
01/12/2016 10:30,2,0.000,ALERT,211.70,300.87,59.959,1452612603,"274151322000083","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,588024.1,588024.1,5346,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612633,11063.00
01/12/2016 10:30,2,0.000,ALERT,211.93,299.97,59.965,1452612603,"274151322000076","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,624642.9,624642.9,5330,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612635,11064.00
01/12/2016 10:30,2,0.000,ALERT,212.38,302.98,59.975,1452612603,"201051344000868","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,304683.7,304683.7,11444,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612636,11065.00
01/12/2016 10:30,2,0.000,ALERT,211.48,300.87,60.002,1452612603,"274151322000095","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,617330.2,617330.2,5358,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612638,11066.00
01/12/2016 10:30,2,0.000,ALERT,212.38,302.07,59.944,1452612603,"201051344000988","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,304675.0,304675.0,11487,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612640,11067.00
01/12/2016 10:30,2,0.000,ALERT,211.70,299.67,59.965,1452612603,"201051344001025","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,317037.7,317037.7,16108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612642,11068.00
01/12/2016 10:30,2,0.000,ALERT,212.38,302.07,59.965,1452612603,"201051344000458","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,314753.8,314753.8,11488,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612644,11069.00
01/12/2016 10:30,2,0.074,ALERT,213.06,302.07,59.970,1452612603,"201051344000853","219011344069620",33.20,-11.50,0,299.97,322.21,2.5,0.5,0.000,312062.8,312062.8,11465,0,0,0,L,1122011218,0,121.78,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452612645,11070.00
01/12/2016 10:30,2,0.000,ALERT,212.38,300.87,59.970,1452612603,"201051344000685","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,318321.7,318321.7,16157,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452612647,11071.00
01/12/2016 10:30,2,0.000,ALERT,212.16,300.57,59.959,1452612603,"201051344000917","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,316038.6,316038.6,16157,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452612649,11072.00
01/12/2016 10:30,2,0.051,ALERT,212.16,300.87,59.970,1452612603,"201051344001145","219011344069620",31.85,-11.00,0,298.17,308.69,1.7,0.0,0.000,319259.9,319259.9,16160,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452612651,11073.00
01/12/2016 10:30,2,0.000,ALERT,211.93,299.97,59.965,1452612603,"201051344000651","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,313407.7,313407.7,16135,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612653,11074.00
01/12/2016 10:30,2,0.008,ALERT,211.03,299.07,59.959,1452612603,"274151322000088","219011344069620",30.77,-9.00,0,296.96,301.47,0.0,0.0,0.000,570913.7,570913.7,5264,0,0,0,L,1151911521,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452612654,11075.00
01/12/2016 10:30,2,0.000,ALERT,211.93,298.77,59.970,1452612603,"274151322000068","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,478002.7,478002.7,5577,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612656,11076.00
01/12/2016 10:30,2,0.000,ALERT,211.25,300.57,59.970,1452612603,"201051344001135","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,309880.9,309880.9,16115,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452612658,11077.00
01/12/2016 10:30,2,0.000,ALERT,211.93,302.68,59.959,1452612603,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,315779.0,315779.0,11496,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612660,11078.00
01/12/2016 10:30,2,0.000,ALERT,211.70,300.27,59.970,1452612603,"201051344001203","219011344069620",0.00,-11.50,0,297.87,303.88,0.0,0.0,0.000,316354.8,316354.8,16129,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612662,11079.00
01/12/2016 10:30,2,0.016,ALERT,211.03,299.97,59.917,1452612603,"274151322000054","219011344069620",31.73,-9.00,0,297.57,305.98,0.0,0.0,0.000,583265.8,583265.8,5282,0,0,0,L,1151911521,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452612663,11080.00
01/12/2016 10:30,2,0.000,ALERT,212.83,301.77,59.970,1452612603,"201051344000867","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,305019.9,305019.9,11481,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612665,11081.00
01/12/2016 10:30,2,0.000,ALERT,211.93,300.57,59.965,1452612603,"201051344001093","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,314823.3,314823.3,16132,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612667,11082.00
01/12/2016 10:30,2,0.000,ALERT,212.38,302.37,60.012,1452612603,"201051344000900","219011344069620",32.32,-11.50,0,299.67,308.39,0.0,0.0,0.000,318376.1,318376.1,11429,0,0,0,L,1122011218,0,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452612669,11083.00
01/12/2016 10:30,2,0.000,ALERT,213.06,301.47,59.970,1452612603,"201051344000648","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,311999.5,311999.5,11463,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612671,11084.00
01/12/2016 10:30,2,0.186,ALERT,212.61,302.98,59.959,1452612603,"201051344000569","219011344069620",21.81,-11.00,0,300.87,325.52,4.1,2.0,0.000,319992.3,319992.3,11409,0,0,0,L,1122011218,0,120.88,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1452612673,11085.00
01/12/2016 10:30,2,0.000,ALERT,212.61,302.37,60.007,1452612603,"201051344000983","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,314885.5,314885.5,11451,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452612674,11086.00
01/12/2016 10:30,2,0.000,ALERT,212.83,302.37,59.965,1452612603,"201051344001158","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,309925.1,309925.1,11511,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452612676,11087.00
01/12/2016 10:30,2,0.125,ALERT,213.29,302.98,59.959,1452612603,"201051344000576","219011344069620",30.42,-11.50,0,300.27,304.48,3.7,1.6,0.000,313011.7,313011.7,11428,0,0,0,L,1122011218,0,121.55,122.23,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452612678,11088.00
01/12/2016 10:30,2,0.029,ALERT,211.48,299.07,59.933,1452612603,"274151322000087","219011344069620",31.45,-9.00,0,296.36,300.57,0.0,0.0,0.000,558385.6,558385.6,5306,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452612680,11089.00
01/12/2016 10:45,2,0.139,ALERT,213.51,302.68,59.944,1452613503,"201051344000645","219011344069620",16.48,-11.00,0,300.57,319.81,2.3,0.3,0.000,313279.8,313279.8,11446,0,0,0,L,1122011218,0,122.01,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1452613505,11090.00
01/12/2016 10:45,2,0.061,ALERT,211.70,300.27,59.970,1452613503,"274151322000085","219011344069620",20.56,-9.00,0,297.87,308.39,1.3,0.0,0.000,585918.3,585918.3,5293,0,0,0,L,1151911521,0,122.01,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1452613507,11091.00
01/12/2016 10:45,2,0.000,ALERT,213.51,302.37,59.954,1452613503,"201051344000633","219011344069620",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,305755.5,305755.5,11513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613509,11092.00
01/12/2016 10:45,2,0.000,ALERT,213.06,302.68,59.970,1452613503,"201051344000469","219011344069620",0.00,-12.00,0,299.07,304.78,0.0,0.0,0.000,307182.1,307182.1,11485,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613510,11093.00
01/12/2016 10:45,2,0.000,ALERT,212.16,301.47,59.959,1452613503,"201051344000646","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,311531.9,311531.9,16127,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613512,11094.00
01/12/2016 10:45,2,0.043,ALERT,211.25,299.37,59.954,1452613503,"274151322000052","219011344069620",32.26,-11.50,0,297.57,308.39,0.0,0.0,0.000,593714.4,593714.4,5319,0,0,0,L,1151911521,0,121.10,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452613514,11095.00
01/12/2016 10:45,2,0.000,ALERT,212.16,301.17,59.975,1452613503,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,316446.2,316446.2,16122,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452613516,11096.00
01/12/2016 10:45,2,0.082,ALERT,211.93,305.38,59.975,1452613503,"201051344001230","219011344069620",28.11,-11.00,0,298.77,314.10,2.1,0.2,0.000,314663.7,314663.7,16173,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452613518,11097.00
01/12/2016 10:45,2,0.000,ALERT,212.16,301.17,59.965,1452613503,"201051344000582","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,309626.7,309626.7,16117,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613519,11098.00
01/12/2016 10:45,2,0.000,ALERT,211.70,300.87,59.970,1452613503,"201051344000955","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,318969.1,318969.1,16099,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613521,11099.00
01/12/2016 10:45,2,0.000,ALERT,211.70,299.37,59.991,1452613503,"274151322000094","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,477714.8,477714.8,5588,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613523,11100.00
01/12/2016 10:45,2,0.000,ALERT,212.83,303.28,59.944,1452613503,"201051344000579","219011344069620",0.00,-11.00,0,301.17,305.68,0.0,0.0,0.000,320364.0,320364.0,11482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452613525,11101.00
01/12/2016 10:45,2,0.000,ALERT,211.93,301.17,59.970,1452613503,"201051344000890","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,317106.6,317106.6,16181,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613527,11102.00
01/12/2016 10:45,2,0.000,ALERT,212.16,300.57,59.970,1452613503,"201051344000438","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,318902.8,318902.8,16131,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613529,11103.00
01/12/2016 10:45,2,0.000,ALERT,212.38,300.27,59.970,1452613503,"201051344000417","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,312971.3,312971.3,16196,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613531,11104.00
01/12/2016 10:45,2,0.018,ALERT,211.93,301.17,59.970,1452613503,"274151322000083","219011344069620",31.83,-11.00,0,298.17,307.18,0.0,0.0,0.000,588024.1,588024.1,5348,0,0,0,L,1151911521,0,121.33,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452613533,11105.00
01/12/2016 10:45,2,0.018,ALERT,212.38,300.27,59.975,1452613503,"274151322000076","219011344069620",32.12,-11.00,0,297.26,308.69,0.0,0.0,0.000,624642.9,624642.9,5332,0,0,0,L,1151911521,0,121.55,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452613534,11106.00
01/12/2016 10:45,2,0.000,ALERT,212.83,303.58,59.975,1452613503,"201051344000868","219011344069620",0.00,-11.50,0,300.87,305.38,0.0,0.0,0.000,304683.7,304683.7,11446,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613536,11107.00
01/12/2016 10:45,2,0.012,ALERT,211.70,301.17,59.986,1452613503,"274151322000095","219011344069620",31.81,-12.00,0,299.07,306.58,0.0,0.0,0.000,617330.2,617330.2,5360,0,0,0,L,1151911521,0,121.55,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452613538,11108.00
01/12/2016 10:45,2,0.000,ALERT,212.61,302.37,59.981,1452613503,"201051344000988","219011344069620",0.00,-11.00,0,297.26,304.48,0.0,0.0,0.000,304675.0,304675.0,11489,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452613540,11109.00
01/12/2016 10:45,2,0.000,ALERT,211.93,300.27,59.981,1452613503,"201051344001025","219011344069620",0.00,-11.50,0,297.87,303.28,0.0,0.0,0.000,317037.7,317037.7,16110,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613542,11110.00
01/12/2016 10:45,2,0.115,ALERT,212.83,302.98,59.981,1452613503,"201051344000458","219011344069620",32.84,-8.50,0,300.27,313.50,3.9,1.8,0.000,314753.8,314753.8,11490,0,0,0,L,1122011218,0,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1452613544,11111.00
01/12/2016 10:45,2,0.176,ALERT,213.74,302.98,59.975,1452613503,"201051344000853","219011344069620",20.99,-11.50,0,300.27,321.31,3.8,1.7,0.000,312063.0,312063.0,11467,0,0,0,L,1122011218,0,122.01,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1452613545,11112.00
01/12/2016 10:45,2,0.096,ALERT,212.38,300.87,59.975,1452613503,"201051344000685","219011344069620",32.32,-11.00,0,298.47,308.39,3.1,1.1,0.000,318321.7,318321.7,16159,0,0,0,L,1122011218,0,122.68,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1452613547,11113.00
01/12/2016 10:45,2,0.059,ALERT,212.16,300.27,59.975,1452613503,"201051344000917","219011344069620",32.88,-9.00,0,297.57,314.70,2.0,0.0,0.000,316038.6,316038.6,16159,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452613549,11114.00
01/12/2016 10:45,2,0.123,ALERT,212.16,300.87,59.996,1452613503,"201051344001145","219011344069620",18.55,-11.00,0,298.77,319.81,2.3,0.3,0.000,319259.9,319259.9,16162,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452613551,11115.00
01/12/2016 10:45,2,0.000,ALERT,212.16,299.97,59.928,1452613503,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,313407.7,313407.7,16137,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613553,11116.00
01/12/2016 10:45,2,0.051,ALERT,211.25,299.67,59.981,1452613503,"274151322000088","219011344069620",21.15,-8.50,0,297.26,301.77,1.1,0.0,0.000,570913.7,570913.7,5266,0,0,0,L,1151911521,0,121.78,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1452613554,11117.00
01/12/2016 10:45,2,0.000,ALERT,212.16,299.07,59.949,1452613503,"274151322000068","219011344069620",0.00,-10.00,0,297.26,403.37,0.0,0.0,0.000,478002.7,478002.7,5579,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452613556,11118.00
01/12/2016 10:45,2,0.000,ALERT,211.48,300.57,59.986,1452613503,"201051344001135","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,309880.9,309880.9,16117,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613558,11119.00
01/12/2016 10:45,2,0.000,ALERT,212.38,302.98,59.986,1452613503,"201051344000594","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,315779.0,315779.0,11498,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452613560,11120.00
01/12/2016 10:45,2,0.000,ALERT,211.70,299.67,59.975,1452613503,"201051344001203","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,316354.8,316354.8,16131,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613562,11121.00
01/12/2016 10:45,2,0.062,ACTIVE_NO_POWER,211.03,299.67,59.986,1452613503,"274151322000054","219011344069620",21.31,-9.00,0,297.87,302.37,1.4,0.0,0.000,583265.8,583265.8,5284,0,0,0,L,1151911521,0,121.33,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452613563,11122.00
01/12/2016 10:45,2,0.000,ALERT,212.61,301.47,59.981,1452613503,"201051344000867","219011344069620",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,305019.9,305019.9,11483,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613564,11123.00
01/12/2016 10:45,2,0.150,ALERT,211.48,299.67,59.981,1452613503,"201051344001093","219011344069620",32.56,-9.00,0,298.47,313.80,5.0,2.9,0.000,314824.0,314824.0,16134,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452613566,11124.00
01/12/2016 10:45,2,0.070,ALERT,212.38,302.07,59.981,1452613503,"201051344000900","219011344069620",21.69,-11.50,0,299.97,314.70,1.6,0.0,0.000,318376.1,318376.1,11431,0,0,0,L,1122011218,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1452613568,11125.00
01/12/2016 10:45,2,0.125,ALERT,212.61,308.99,59.986,1452613503,"201051344000648","219011344069620",27.53,-13.00,0,299.67,315.90,3.2,1.2,0.000,311999.5,311999.5,11465,0,0,0,L,1122011218,0,120.88,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1452613570,11126.00
01/12/2016 10:45,2,0.221,ACTIVE,212.83,338.44,59.981,1452613503,"201051344000569","219011344069620",28.05,-10.00,0,301.17,352.27,6.3,4.1,0.004,319993.0,319993.0,11411,0,0,0,L,1122011218,0,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452613571,11127.00
01/12/2016 10:45,2,0.123,ALERT,212.38,302.07,59.981,1452613503,"201051344000983","219011344069620",18.73,-11.00,0,300.57,314.70,2.4,0.3,0.000,314885.5,314885.5,11453,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1452613573,11128.00
01/12/2016 10:45,2,0.000,ALERT,212.61,302.37,59.970,1452613503,"201051344001158","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,309925.1,309925.1,11513,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452613574,11129.00
01/12/2016 10:45,2,0.207,ALERT,213.06,302.98,59.996,1452613503,"201051344000576","219011344069620",21.35,-11.50,0,300.57,305.08,4.5,2.4,0.000,313012.0,313012.0,11430,0,0,0,L,1122011218,0,121.55,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1452613576,11130.00
01/12/2016 10:45,2,0.076,ALERT,211.03,298.47,59.954,1452613503,"274151322000087","219011344069620",20.18,-8.50,0,296.96,308.09,1.6,0.0,0.000,558385.6,558385.6,5308,0,0,0,L,1151911521,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1452613578,11131.00
01/12/2016 11:00,2,0.064,ALERT,213.06,301.77,60.007,1452614403,"201051344000645","219011344069620",32.54,-11.00,0,289.15,319.51,2.2,0.2,0.000,313279.8,313279.8,11448,0,0,0,L,1122011218,0,121.78,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1452614405,11132.00
01/12/2016 11:00,2,0.020,ALERT,211.70,300.27,59.991,1452614403,"274151322000085","219011344069620",31.89,-9.00,0,286.44,306.28,0.0,0.0,0.000,585918.3,585918.3,5295,0,0,0,L,1151911521,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1452614407,11133.00
01/12/2016 11:00,2,0.000,ALERT,213.29,301.77,59.954,1452614403,"201051344000633","219011344069620",0.00,-11.50,0,286.74,303.88,0.0,0.0,0.000,305755.5,305755.5,11515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452614409,11134.00
01/12/2016 11:00,2,0.000,ALERT,212.61,302.07,59.944,1452614403,"201051344000469","219011344069620",0.00,-12.00,0,287.65,304.18,0.0,0.0,0.000,307182.1,307182.1,11487,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614411,11135.00
01/12/2016 11:00,2,0.000,ALERT,211.93,301.17,59.970,1452614403,"201051344000646","219011344069620",0.00,-11.00,0,286.74,302.68,0.0,0.0,0.000,311531.9,311531.9,16129,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614412,11136.00
01/12/2016 11:00,2,0.043,ALERT,211.25,299.97,59.954,1452614403,"274151322000052","219011344069620",31.39,-11.00,0,286.14,313.20,0.0,0.0,0.000,593714.4,593714.4,5321,0,0,0,L,1151911521,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614414,11137.00
01/12/2016 11:00,2,0.000,ALERT,211.93,301.17,60.002,1452614403,"201051344000585","219011344069620",0.00,-10.00,0,286.74,302.68,0.0,0.0,0.000,316446.2,316446.2,16124,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614416,11138.00
01/12/2016 11:00,2,0.062,ALERT,211.93,301.47,59.996,1452614403,"201051344001230","219011344069620",31.49,-11.00,0,287.35,314.70,2.0,0.0,0.000,314663.7,314663.7,16175,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614418,11139.00
01/12/2016 11:00,2,0.000,ALERT,212.38,302.07,59.970,1452614403,"201051344000582","219011344069620",0.00,-12.00,0,287.95,303.28,0.0,0.0,0.000,309626.7,309626.7,16119,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614420,11140.00
01/12/2016 11:00,2,0.000,ALERT,211.70,301.17,59.970,1452614403,"201051344000955","219011344069620",0.00,-11.00,0,287.05,302.37,0.0,0.0,0.000,318969.1,318969.1,16101,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452614421,11141.00
01/12/2016 11:00,2,0.000,ALERT,211.48,299.07,59.981,1452614403,"274151322000094","219011344069620",0.00,-12.00,0,285.84,400.66,0.0,0.0,0.000,477714.8,477714.8,5590,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1452614423,11142.00
01/12/2016 11:00,2,0.000,ALERT,212.61,302.68,59.986,1452614403,"201051344000579","219011344069620",0.00,-11.00,0,288.85,305.08,0.0,0.0,0.000,320364.0,320364.0,11484,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614425,11143.00
01/12/2016 11:00,2,0.000,ALERT,211.70,300.87,59.975,1452614403,"201051344000890","219011344069620",0.00,-10.00,0,287.65,303.58,0.0,0.0,0.000,317106.6,317106.6,16183,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614427,11144.00
01/12/2016 11:00,2,0.000,ALERT,212.16,300.87,59.986,1452614403,"201051344000438","219011344069620",0.00,-11.00,0,287.35,302.68,0.0,0.0,0.000,318902.8,318902.8,16133,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614429,11145.00
01/12/2016 11:00,2,0.000,ALERT,212.16,300.27,59.991,1452614403,"201051344000417","219011344069620",0.00,-10.00,0,286.74,302.07,0.0,0.0,0.000,312971.3,312971.3,16198,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614431,11146.00
01/12/2016 11:00,2,0.018,ALERT,211.70,300.57,59.975,1452614403,"274151322000083","219011344069620",30.75,-11.00,0,286.44,308.69,0.0,0.0,0.000,588024.1,588024.1,5350,0,0,0,L,1151911521,0,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614433,11147.00
01/12/2016 11:00,2,0.018,ALERT,211.93,299.67,59.970,1452614403,"274151322000076","219011344069620",30.99,-11.00,0,286.44,308.39,0.0,0.0,0.000,624642.9,624642.9,5334,0,0,0,L,1151911521,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614434,11148.00
01/12/2016 11:00,2,0.000,ALERT,212.83,302.98,59.986,1452614403,"201051344000868","219011344069620",0.00,-11.50,0,289.15,305.08,0.0,0.0,0.000,304683.7,304683.7,11448,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452614436,11149.00
01/12/2016 11:00,2,0.012,ALERT,211.70,301.47,59.970,1452614403,"274151322000095","219011344069620",30.65,-12.00,0,287.35,307.48,0.0,0.0,0.000,617330.2,617330.2,5362,0,0,0,L,1151911521,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614438,11150.00
01/12/2016 11:00,2,0.000,ALERT,212.38,302.07,59.981,1452614403,"201051344000988","219011344069620",0.00,-11.00,0,285.84,303.88,0.0,0.0,0.000,304675.0,304675.0,11491,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614440,11151.00
01/12/2016 11:00,2,0.000,ALERT,211.93,300.27,59.991,1452614403,"201051344001025","219011344069620",0.00,-11.50,0,286.44,302.98,0.0,0.0,0.000,317037.7,317037.7,16112,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614442,11152.00
01/12/2016 11:00,2,0.113,ALERT,212.61,302.37,60.012,1452614403,"201051344000458","219011344069620",31.99,-9.00,0,288.85,315.30,3.7,1.7,0.000,314754.2,314754.2,11492,0,0,0,L,1122011218,0,121.33,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614444,11153.00
01/12/2016 11:00,2,0.150,ACTIVE,213.29,302.07,59.991,1452614403,"201051344000853","219011344069620",18.31,-11.00,0,288.55,304.48,2.8,0.8,0.000,312063.3,312063.3,11469,0,0,0,L,1122011218,0,121.78,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452614444,11154.00
01/12/2016 11:00,2,0.086,ALERT,212.38,301.17,59.986,1452614403,"201051344000685","219011344069620",27.37,-11.00,0,287.05,311.09,2.9,0.9,0.000,318322.0,318322.0,16161,0,0,0,L,1122011218,0,122.68,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614446,11155.00
01/12/2016 11:00,2,0.061,ALERT,212.16,300.87,59.986,1452614403,"201051344000917","219011344069620",31.97,-8.50,0,286.14,315.30,2.0,0.0,0.000,316038.6,316038.6,16161,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614448,11156.00
01/12/2016 11:00,2,0.051,ALERT,212.38,301.47,59.986,1452614403,"201051344001145","219011344069620",32.86,-11.00,0,287.65,319.51,1.7,0.0,0.000,319259.9,319259.9,16164,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1452614450,11157.00
01/12/2016 11:00,2,0.000,ALERT,212.16,300.57,59.981,1452614403,"201051344000651","219011344069620",0.00,-12.00,0,286.74,302.07,0.0,0.0,0.000,313407.7,313407.7,16139,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452614452,11158.00
01/12/2016 11:00,2,0.041,ALERT,211.25,300.57,59.986,1452614403,"274151322000088","219011344069620",15.84,-8.50,0,285.54,301.47,0.7,0.0,0.000,570913.7,570913.7,5268,0,0,0,L,1151911521,0,122.01,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1452614453,11159.00
01/12/2016 11:00,2,0.000,ALERT,212.16,299.37,59.975,1452614403,"274151322000068","219011344069620",0.00,-9.00,0,285.54,300.87,0.0,0.0,0.000,478002.7,478002.7,5581,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614455,11160.00
01/12/2016 11:00,2,0.000,ALERT,211.48,300.87,59.986,1452614403,"201051344001135","219011344069620",0.00,-11.00,0,287.35,302.98,0.0,0.0,0.000,309880.9,309880.9,16119,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614457,11161.00
01/12/2016 11:00,2,0.000,ALERT,212.16,302.68,59.991,1452614403,"201051344000594","219011344069620",0.00,-11.50,0,287.95,304.48,0.0,0.0,0.000,315779.0,315779.0,11500,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452614459,11162.00
01/12/2016 11:00,2,0.000,ALERT,211.93,300.87,59.981,1452614403,"201051344001203","219011344069620",0.00,-11.50,0,287.05,303.88,0.0,0.0,0.000,316354.8,316354.8,16133,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614461,11163.00
01/12/2016 11:00,2,0.059,ACTIVE_NO_POWER,211.25,300.27,59.959,1452614403,"274151322000054","219011344069620",20.28,-8.50,0,286.44,302.07,1.2,0.0,0.000,583265.8,583265.8,5285,0,0,0,L,1151911521,0,121.55,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452614462,11164.00
01/12/2016 11:00,2,0.000,ALERT,213.06,302.07,60.028,1452614403,"201051344000867","219011344069620",0.00,-11.00,0,287.95,304.18,0.0,0.0,0.000,305019.9,305019.9,11485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614463,11165.00
01/12/2016 11:00,2,0.150,ALERT,211.93,301.17,59.981,1452614403,"201051344001093","219011344069620",31.67,-9.00,0,287.05,313.20,4.8,2.8,0.000,314824.7,314824.7,16136,0,0,0,L,1122011218,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614465,11166.00
01/12/2016 11:00,2,0.057,ACTIVE_NO_POWER,212.61,302.37,59.991,1452614403,"201051344000900","219011344069620",17.83,-11.50,0,287.95,303.58,1.0,0.0,0.000,318376.1,318376.1,11433,0,0,0,L,1122011218,0,121.33,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452614466,11167.00
01/12/2016 11:00,2,0.107,ALERT,212.83,301.47,59.986,1452614403,"201051344000648","219011344069620",32.14,-13.00,0,287.95,315.30,3.5,1.5,0.000,311999.9,311999.9,11467,0,0,0,L,1122011218,0,120.88,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452614468,11168.00
01/12/2016 11:00,2,0.201,ALERT,213.06,321.91,59.986,1452614403,"201051344000569","219011344069620",25.39,-10.00,0,294.86,353.47,5.2,3.1,0.000,319993.8,319993.8,11412,0,0,0,L,1122011218,0,121.10,122.23,0002,-12,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452614470,11169.00
01/12/2016 11:00,2,0.049,ALERT,212.61,302.37,59.991,1452614403,"201051344000983","219011344069620",32.84,-11.00,0,289.15,315.00,1.7,0.0,0.000,314885.5,314885.5,11455,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1452614472,11170.00
01/12/2016 11:00,2,0.000,ALERT,212.83,302.37,60.028,1452614403,"201051344001158","219011344069620",0.00,-12.00,0,287.95,303.58,0.0,0.0,0.000,309925.1,309925.1,11515,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452614474,11171.00
01/12/2016 11:00,2,0.191,ACTIVE,213.29,302.98,59.991,1452614403,"201051344000576","219011344069620",17.99,-11.00,0,288.85,304.18,3.5,1.5,0.000,313012.4,313012.4,11432,0,0,0,L,1122011218,0,121.55,122.23,0000,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452614474,11172.00
