ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 11:00,2,0.066,ALERT,211.48,299.67,59.991,1452614403,"274151322000087","219011344069620",16.46,-8.50,0,285.24,307.78,1.1,0.0,0.000,558385.6,558385.6,5310,0,0,0,L,1151911521,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1452614476,11173.00
01/12/2016 11:15,2,0.170,ALERT,213.51,303.88,59.949,1452615304,"201051344000645","219011344069620",23.18,-10.00,0,300.27,319.81,4.0,2.0,0.000,313280.0,313280.0,11450,0,0,0,L,1122011218,0,122.01,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1452615306,11174.00
01/12/2016 11:15,2,0.086,ALERT,211.70,300.57,59.922,1452615304,"274151322000085","219011344069620",24.77,-9.00,0,297.87,307.78,2.1,0.1,0.000,585918.3,585918.3,5297,0,0,0,L,1151911521,0,121.78,122.23,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452615308,11175.00
01/12/2016 11:15,2,0.000,ALERT,213.51,302.98,59.981,1452615304,"201051344000633","219011344069620",0.00,-11.50,0,298.47,304.78,0.0,0.0,0.000,305755.5,305755.5,11517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452615309,11176.00
01/12/2016 11:15,2,0.115,ALERT,213.06,302.98,59.970,1452615304,"201051344000469","219011344069620",32.54,-12.00,0,298.77,314.70,3.9,1.8,0.000,307182.2,307182.2,11489,0,0,0,L,1122011218,0,121.10,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1452615311,11177.00
01/12/2016 11:15,2,0.045,ALERT,211.70,300.87,59.970,1452615304,"201051344000646","219011344069620",32.34,-11.00,0,297.87,312.89,1.5,0.0,0.000,311531.9,311531.9,16131,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1452615313,11178.00
01/12/2016 11:15,2,0.090,ALERT,211.25,299.97,59.944,1452615304,"274151322000052","219011344069620",20.75,-11.00,0,297.57,312.89,1.9,0.0,0.000,593714.4,593714.4,5323,0,0,0,L,1151911521,0,120.88,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1452615315,11179.00
01/12/2016 11:15,2,0.117,ALERT,211.93,300.87,59.981,1452615304,"201051344000585","219011344069620",13.92,-10.00,0,297.87,315.00,1.7,0.0,0.000,316446.2,316446.2,16126,0,0,0,L,1122011218,0,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1452615317,11180.00
01/12/2016 11:15,2,0.158,ALERT,211.93,301.17,59.949,1452615304,"201051344001230","219011344069620",19.50,-10.00,0,298.77,315.60,3.1,1.1,0.000,314663.8,314663.8,16177,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452615318,11181.00
01/12/2016 11:15,2,0.100,ALERT,212.16,301.17,59.949,1452615304,"201051344000582","219011344069620",32.22,-11.50,0,299.37,308.99,3.3,1.2,0.000,309626.7,309626.7,16121,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1452615320,11182.00
01/12/2016 11:15,2,0.186,ALERT,211.48,300.87,59.975,1452615304,"201051344000955","219011344069620",17.39,-10.00,0,298.17,318.91,3.3,1.2,0.000,318969.2,318969.2,16103,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452615322,11183.00
01/12/2016 11:15,2,0.000,ALERT,211.70,383.83,59.959,1452615304,"274151322000094","219011344069620",43.26,-12.00,0,297.26,414.19,0.0,0.0,0.000,477714.8,477714.8,5592,0,0,0,L,1151911521,0,121.10,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1452615324,11184.00
01/12/2016 11:15,2,0.100,ALERT,212.83,303.88,59.965,1452615304,"201051344000579","219011344069620",33.00,-11.00,0,300.87,319.51,3.4,1.3,0.000,320364.1,320364.1,11486,0,0,0,L,1122011218,0,121.33,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1452615326,11185.00
01/12/2016 11:15,2,0.119,ALERT,211.70,301.17,59.986,1452615304,"201051344000890","219011344069620",32.84,-10.00,0,299.07,313.50,4.0,1.9,0.000,317106.7,317106.7,16185,0,0,0,L,1122011218,0,122.01,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1452615327,11186.00
01/12/2016 11:15,2,0.188,ALERT,211.93,300.57,59.970,1452615304,"201051344000438","219011344069620",16.70,-11.00,0,298.47,320.41,3.2,1.2,0.000,318902.8,318902.8,16135,0,0,0,L,1122011218,0,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1452615329,11187.00
01/12/2016 11:15,2,0.162,ALERT,212.38,300.27,59.991,1452615304,"201051344000417","219011344069620",32.26,-11.00,0,297.87,308.09,5.3,3.2,0.000,312971.3,312971.3,16200,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1452615331,11188.00
01/12/2016 11:15,2,0.066,ALERT,211.70,301.47,59.975,1452615304,"274151322000083","219011344069620",21.25,-11.00,0,297.87,307.78,1.4,0.0,0.000,588024.1,588024.1,5352,0,0,0,L,1151911521,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452615333,11189.00
01/12/2016 11:15,2,0.062,ALERT,212.38,300.87,59.970,1452615304,"274151322000076","219011344069620",20.57,-11.00,0,297.87,312.29,1.3,0.0,0.000,624642.9,624642.9,5336,0,0,0,L,1151911521,0,121.78,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452615335,11190.00
01/12/2016 11:15,2,0.064,ALERT,213.06,303.88,59.981,1452615304,"201051344000868","219011344069620",32.72,-10.00,0,300.87,315.30,2.2,0.2,0.000,304683.7,304683.7,11450,0,0,0,L,1122011218,0,121.55,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1452615337,11191.00
01/12/2016 11:15,2,0.059,ALERT,211.70,302.07,59.965,1452615304,"274151322000095","219011344069620",21.07,-12.00,0,299.07,306.88,1.3,0.0,0.000,617330.2,617330.2,5364,0,0,0,L,1151911521,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452615339,11192.00
01/12/2016 11:15,2,0.000,ALERT,212.61,302.98,59.970,1452615304,"201051344000988","219011344069620",0.00,-10.00,0,297.57,304.78,0.0,0.0,0.000,304675.0,304675.0,11493,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452615340,11193.00
01/12/2016 11:15,2,0.078,ALERT,211.70,299.97,59.970,1452615304,"201051344001025","219011344069620",32.56,-11.00,0,297.87,313.20,2.6,0.6,0.000,317037.7,317037.7,16114,0,0,0,L,1122011218,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1452615342,11194.00
01/12/2016 11:15,2,0.188,ALERT,212.83,303.28,59.933,1452615304,"201051344000458","219011344069620",20.14,-8.50,0,300.27,319.21,3.9,1.8,0.000,314754.6,314754.6,11494,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452615344,11195.00
01/12/2016 11:15,2,0.189,ACTIVE,213.74,342.05,59.981,1452615304,"201051344000853","219011344069620",26.48,-10.00,0,300.57,343.85,5.1,3.0,0.000,312063.7,312063.7,11470,0,0,0,L,1122011218,0,122.23,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452615345,11196.00
01/12/2016 11:15,2,0.176,ALERT,212.38,300.87,59.965,1452615304,"201051344000685","219011344069620",18.49,-10.00,0,298.17,314.10,3.3,1.3,0.000,318322.3,318322.3,16163,0,0,0,L,1122011218,0,122.68,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452615347,11197.00
01/12/2016 11:15,2,0.160,ALERT,212.16,300.57,59.959,1452615304,"201051344000917","219011344069620",19.54,-8.50,0,297.26,314.70,3.2,1.1,0.000,316038.6,316038.6,16163,0,0,0,L,1122011218,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452615349,11198.00
01/12/2016 11:15,2,0.135,ALERT,212.16,300.87,59.975,1452615304,"201051344001145","219011344069620",21.87,-10.00,0,298.77,319.81,3.0,1.0,0.000,319259.9,319259.9,16166,0,0,0,L,1122011218,0,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1452615351,11199.00
01/12/2016 11:15,2,0.000,ALERT,212.16,300.27,59.965,1452615304,"201051344000651","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,313407.7,313407.7,16141,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452615353,11200.00
01/12/2016 11:15,2,0.070,ACTIVE_NO_POWER,211.25,300.57,59.965,1452615304,"274151322000088","219011344069620",23.87,-8.50,0,297.26,301.77,1.7,0.0,0.000,570913.7,570913.7,5270,0,0,0,L,1151911521,0,121.78,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452615354,11201.00
01/12/2016 11:15,2,0.010,ALERT,212.38,329.43,59.970,1452615304,"274151322000068","219011344069620",43.28,-9.00,0,296.96,414.49,0.0,0.0,0.000,478002.7,478002.7,5583,0,0,0,L,1151911521,0,121.78,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1452615356,11202.00
01/12/2016 11:15,2,0.043,ALERT,211.48,300.57,59.991,1452615304,"201051344001135","219011344069620",32.72,-10.00,0,298.47,314.40,1.4,0.0,0.000,309880.9,309880.9,16121,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1452615357,11203.00
01/12/2016 11:15,2,0.094,ALERT,212.61,303.58,59.975,1452615304,"201051344000594","219011344069620",32.88,-11.50,0,299.97,315.30,3.2,1.1,0.000,315779.1,315779.1,11502,0,0,0,L,1122011218,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1452615359,11204.00
01/12/2016 11:15,2,0.066,ALERT,211.93,302.98,59.981,1452615304,"201051344001203","219011344069620",32.10,-11.50,0,298.17,315.90,2.2,0.2,0.000,316354.8,316354.8,16135,0,0,0,L,1122011218,0,122.46,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1452615361,11205.00
01/12/2016 11:15,2,0.074,ACTIVE_NO_POWER,211.48,300.27,59.975,1452615304,"274151322000054","219011344069620",23.08,-8.50,0,297.87,302.37,1.7,0.0,0.000,583265.8,583265.8,5286,0,0,0,L,1151911521,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452615362,11206.00
01/12/2016 11:15,2,0.000,ALERT,213.29,302.68,59.975,1452615304,"201051344000867","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,305019.9,305019.9,11487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452615364,11207.00
01/12/2016 11:15,2,0.227,ALERT,211.70,300.87,59.981,1452615304,"201051344001093","219011344069620",19.20,-8.50,0,298.17,315.30,4.5,2.4,0.000,314825.3,314825.3,16138,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452615365,11208.00
01/12/2016 11:15,2,0.096,ACTIVE,212.83,337.24,59.981,1452615304,"201051344000900","219011344069620",26.62,-11.00,0,299.97,342.65,2.6,0.6,0.000,318376.1,318376.1,11434,0,0,0,L,1122011218,0,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452615366,11209.00
01/12/2016 11:15,2,0.193,ALERT,213.29,302.37,59.981,1452615304,"201051344000648","219011344069620",20.87,-12.00,0,299.37,316.50,4.1,2.0,0.000,312000.2,312000.2,11469,0,0,0,L,1122011218,0,121.33,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452615368,11210.00
01/12/2016 11:15,2,0.250,ALERT,213.29,339.04,59.959,1452615304,"201051344000569","219011344069620",30.61,-10.00,0,301.17,344.45,7.8,5.6,0.013,319994.9,319994.9,11414,0,0,0,L,1122011218,0,121.33,122.23,0002,-12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452615370,11211.00
01/12/2016 11:15,2,0.143,ACTIVE,212.83,302.98,59.981,1452615304,"201051344000983","219011344069620",22.60,-10.00,0,300.27,311.09,3.3,1.2,0.000,314885.6,314885.6,11457,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452615371,11212.00
01/12/2016 11:15,2,0.000,ALERT,213.06,303.28,59.938,1452615304,"201051344001158","219011344069620",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,309925.1,309925.1,11517,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452615373,11213.00
01/12/2016 11:15,2,0.229,ACTIVE,213.74,318.91,59.975,1452615304,"201051344000576","219011344069620",24.99,-11.50,0,300.57,339.34,5.8,3.7,0.000,313013.0,313013.0,11433,0,0,0,L,1122011218,0,121.78,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452615373,11214.00
01/12/2016 11:15,2,0.098,ACTIVE,211.48,299.37,59.975,1452615304,"274151322000087","219011344069620",23.10,-8.50,0,296.66,301.17,2.3,0.3,0.000,558385.6,558385.6,5312,0,0,0,L,1151911521,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452615374,11215.00
01/12/2016 11:30,2,0.139,ALERT,212.83,301.77,59.975,1452616203,"201051344000645","219011344069620",17.77,-10.00,0,300.87,364.29,2.5,0.5,0.000,313280.5,313280.5,11452,0,0,0,L,1122011218,0,121.55,122.23,0002,-13,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616205,11216.00
01/12/2016 11:30,2,0.064,ALERT,211.48,299.97,59.965,1452616203,"274151322000085","219011344069620",21.43,-8.50,0,298.47,355.28,1.4,0.0,0.000,585918.4,585918.4,5299,0,0,0,L,1151911521,0,122.01,121.78,0002,-7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616207,11217.00
01/12/2016 11:30,2,0.000,ALERT,213.06,301.17,59.986,1452616203,"201051344000633","219011344069620",0.00,-11.00,0,299.07,321.91,0.0,0.0,0.000,305755.6,305755.6,11519,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1452616209,11218.00
01/12/2016 11:30,2,0.115,ALERT,212.38,301.47,59.981,1452616203,"201051344000469","219011344069620",31.33,-11.50,0,299.67,319.21,3.7,1.6,0.000,307182.6,307182.6,11491,0,0,0,L,1122011218,0,120.65,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616210,11219.00
01/12/2016 11:30,2,0.047,ALERT,211.70,300.87,60.023,1452616203,"201051344000646","219011344069620",31.11,-11.00,0,297.87,312.89,1.5,0.0,0.000,311531.9,311531.9,16133,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1452616212,11220.00
01/12/2016 11:30,2,0.045,ALERT,211.03,299.67,59.975,1452616203,"274151322000052","219011344069620",32.24,-10.00,0,297.87,347.46,0.0,0.0,0.000,593714.5,593714.5,5325,0,0,0,L,1151911521,0,120.65,122.01,0100,-9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1452616214,11221.00
01/12/2016 11:30,2,0.049,ALERT,211.93,300.87,59.981,1452616203,"201051344000585","219011344069620",31.61,-9.00,0,298.47,314.70,1.6,0.0,0.000,316446.2,316446.2,16128,0,0,0,L,1122011218,0,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1452616216,11222.00
01/12/2016 11:30,2,0.064,ALERT,211.93,301.17,59.981,1452616203,"201051344001230","219011344069620",32.36,-10.00,0,299.37,336.64,2.1,0.2,0.000,314664.1,314664.1,16179,0,0,0,L,1122011218,0,122.01,121.10,0100,-12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1452616218,11223.00
01/12/2016 11:30,2,0.100,ALERT,212.38,301.77,59.975,1452616203,"201051344000582","219011344069620",31.01,-11.50,0,299.67,315.00,3.1,1.1,0.000,309627.0,309627.0,16123,0,0,0,L,1122011218,0,122.01,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616219,11224.00
01/12/2016 11:30,2,0.105,ALERT,211.48,300.57,60.018,1452616203,"201051344000955","219011344069620",32.24,-10.00,0,298.77,336.64,3.5,1.4,0.000,318969.5,318969.5,16105,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1452616221,11225.00
01/12/2016 11:30,2,0.000,ALERT,211.48,299.37,59.975,1452616203,"274151322000094","219011344069620",0.00,-11.50,0,297.57,425.31,0.0,0.0,0.000,477714.8,477714.8,5594,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,48,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616223,11226.00
01/12/2016 11:30,2,0.096,ALERT,212.61,302.07,59.981,1452616203,"201051344000579","219011344069620",31.95,-10.00,0,301.17,319.81,3.1,1.1,0.000,320364.4,320364.4,11488,0,0,0,L,1122011218,0,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616225,11227.00
01/12/2016 11:30,2,0.117,ALERT,211.70,301.47,59.986,1452616203,"201051344000890","219011344069620",31.71,-9.00,0,299.07,318.61,3.8,1.7,0.000,317107.1,317107.1,16187,0,0,0,L,1122011218,0,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616227,11228.00
01/12/2016 11:30,2,0.109,ALERT,211.70,300.27,59.975,1452616203,"201051344000438","219011344069620",32.14,-10.00,0,299.07,320.41,3.6,1.6,0.000,318903.2,318903.2,16137,0,0,0,L,1122011218,0,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1452616229,11229.00
01/12/2016 11:30,2,0.160,ALERT,211.93,299.97,59.986,1452616203,"201051344000417","219011344069620",31.05,-9.00,0,298.17,314.70,5.1,3.0,0.000,312972.0,312972.0,16202,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616231,11230.00
01/12/2016 11:30,2,0.020,ALERT,211.48,300.27,59.986,1452616203,"274151322000083","219011344069620",31.69,-10.00,0,298.47,345.96,0.0,0.0,0.000,588024.1,588024.1,5354,0,0,0,L,1151911521,0,121.33,122.01,0100,-12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1452616232,11231.00
01/12/2016 11:30,2,0.018,ALERT,211.93,300.57,59.975,1452616203,"274151322000076","219011344069620",31.97,-10.00,0,297.87,351.07,0.0,0.0,0.000,624642.9,624642.9,5338,0,0,0,L,1151911521,0,121.55,122.23,0100,-9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1452616234,11232.00
01/12/2016 11:30,2,0.064,ALERT,212.61,302.68,59.986,1452616203,"201051344000868","219011344069620",31.49,-11.00,0,300.57,322.81,2.1,0.1,0.000,304683.7,304683.7,11452,0,0,0,L,1122011218,0,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616236,11233.00
01/12/2016 11:30,2,0.012,ALERT,211.70,300.87,59.975,1452616203,"274151322000095","219011344069620",31.63,-11.50,0,299.37,346.26,0.0,0.0,0.000,617330.2,617330.2,5366,0,0,0,L,1151911521,0,121.78,121.78,0100,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1452616238,11234.00
01/12/2016 11:30,2,0.070,ALERT,212.16,301.47,59.959,1452616203,"201051344000988","219011344069620",31.21,-11.00,0,298.17,320.71,2.2,0.2,0.000,304675.1,304675.1,11495,0,0,0,L,1122011218,0,120.88,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1452616240,11235.00
01/12/2016 11:30,2,0.078,ALERT,211.70,299.97,60.002,1452616203,"201051344001025","219011344069620",31.45,-11.00,0,298.17,314.70,2.5,0.5,0.000,317037.9,317037.9,16116,0,0,0,L,1122011218,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616242,11236.00
01/12/2016 11:30,2,0.115,ALERT,212.61,302.07,59.991,1452616203,"201051344000458","219011344069620",32.66,-8.50,0,300.87,339.65,3.9,1.8,0.000,314755.1,314755.1,11496,0,0,0,L,1122011218,0,121.33,122.01,0100,-12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1452616244,11237.00
01/12/2016 11:30,2,0.164,ALERT,213.29,301.77,59.996,1452616203,"201051344000853","219011344069620",21.27,-10.00,0,300.57,355.88,3.5,1.5,0.000,312064.4,312064.4,11471,0,0,0,L,1122011218,0,121.78,122.46,0002,-10,0,0,0,0,0,0,4,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616245,11238.00
01/12/2016 11:30,2,0.098,ALERT,212.38,301.17,60.007,1452616203,"201051344000685","219011344069620",32.07,-10.00,0,298.77,314.10,3.2,1.1,0.000,318322.6,318322.6,16165,0,0,0,L,1122011218,0,122.68,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1452616247,11239.00
01/12/2016 11:30,2,0.061,ALERT,212.16,300.27,59.991,1452616203,"201051344000917","219011344069620",32.62,-8.50,0,296.96,333.63,2.0,0.1,0.000,316038.9,316038.9,16165,0,0,0,L,1122011218,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1452616249,11240.00
01/12/2016 11:30,2,0.119,ALERT,212.38,301.47,59.965,1452616203,"201051344001145","219011344069620",17.63,-9.00,0,299.37,360.08,2.1,0.1,0.000,319260.2,319260.2,16168,0,0,0,L,1122011218,0,122.01,121.55,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616251,11241.00
01/12/2016 11:30,2,0.105,ALERT,212.16,300.27,60.002,1452616203,"201051344000651","219011344069620",30.65,-11.50,0,298.47,314.10,3.3,1.3,0.000,313407.9,313407.9,16143,0,0,0,L,1122011218,0,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1452616253,11242.00
01/12/2016 11:30,2,0.049,ALERT,211.03,299.67,59.991,1452616203,"274151322000088","219011344069620",20.73,-8.00,0,297.87,346.56,1.1,0.0,0.000,570913.7,570913.7,5271,0,0,0,L,1151911521,0,122.01,121.55,0002,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616255,11243.00
01/12/2016 11:30,2,0.000,ALERT,212.16,299.37,60.007,1452616203,"274151322000068","219011344069620",0.00,-9.00,0,297.26,425.31,0.0,0.0,0.000,478002.7,478002.7,5585,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,48,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616256,11244.00
01/12/2016 11:30,2,0.041,ALERT,211.48,300.87,59.981,1452616203,"201051344001135","219011344069620",31.71,-10.00,0,299.07,315.00,1.4,0.0,0.000,309880.9,309880.9,16123,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616258,11245.00
01/12/2016 11:30,2,0.092,ALERT,212.38,302.37,59.986,1452616203,"201051344000594","219011344069620",31.85,-11.00,0,300.27,319.51,3.0,1.0,0.000,315779.3,315779.3,11504,0,0,0,L,1122011218,0,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616260,11246.00
01/12/2016 11:30,2,0.068,ALERT,212.16,300.87,59.996,1452616203,"201051344001203","219011344069620",31.13,-11.00,0,298.47,315.60,2.2,0.2,0.000,316354.9,316354.9,16137,0,0,0,L,1122011218,0,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452616262,11247.00
01/12/2016 11:30,2,0.062,ALERT,211.25,300.57,59.996,1452616203,"274151322000054","219011344069620",21.21,-8.00,0,298.77,346.86,1.4,0.0,0.000,583265.9,583265.9,5287,0,0,0,L,1151911521,0,121.55,121.78,0002,-8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616264,11248.00
01/12/2016 11:30,2,0.000,ALERT,212.83,301.47,59.959,1452616203,"201051344000867","219011344069620",0.00,-10.00,0,299.97,317.10,0.0,0.0,0.000,305019.9,305019.9,11489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1452616265,11249.00
01/12/2016 11:30,2,0.148,ALERT,212.16,301.17,60.002,1452616203,"201051344001093","219011344069620",32.34,-8.50,0,298.77,340.85,4.9,2.8,0.000,314826.0,314826.0,16140,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452616267,11250.00
01/12/2016 11:30,2,0.074,ALERT,212.38,301.47,59.991,1452616203,"201051344000900","219011344069620",21.43,-11.00,0,300.27,353.17,1.6,0.0,0.000,318376.3,318376.3,11435,0,0,0,L,1122011218,0,121.10,121.78,0002,-13,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616269,11251.00
01/12/2016 11:30,2,0.105,ALERT,212.83,300.87,60.034,1452616203,"201051344000648","219011344069620",32.68,-12.00,0,299.37,356.18,3.5,1.5,0.000,312000.8,312000.8,11471,0,0,0,L,1122011218,0,120.88,122.46,0100,-14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1452616271,11252.00
01/12/2016 11:30,2,0.215,ACTIVE,212.83,338.44,59.991,1452616203,"201051344000569","219011344069620",27.91,-9.00,0,333.63,389.24,6.1,3.9,0.004,319996.3,319996.3,11416,0,0,0,L,1122011218,0,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616272,11253.00
01/12/2016 11:30,2,0.123,ALERT,212.61,301.77,59.996,1452616203,"201051344000983","219011344069620",18.39,-10.00,0,300.87,368.20,2.3,0.3,0.000,314885.9,314885.9,11458,0,0,0,L,1122011218,0,121.10,121.78,0002,-11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616274,11254.00
01/12/2016 11:30,2,0.045,ALERT,212.83,302.07,59.986,1452616203,"201051344001158","219011344069620",31.01,-11.50,0,300.27,316.80,1.4,0.0,0.000,309925.1,309925.1,11519,0,0,0,L,1122011218,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452616276,11255.00
01/12/2016 11:30,2,0.201,ALERT,213.06,302.68,59.991,1452616203,"201051344000576","219011344069620",21.19,-9.00,0,300.57,352.27,4.3,2.3,0.000,313014.0,313014.0,11434,0,0,0,L,1122011218,0,121.33,122.01,0002,-14,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616277,11256.00
01/12/2016 11:30,2,0.074,ALERT,211.48,299.07,59.991,1452616203,"274151322000087","219011344069620",20.18,-7.00,0,297.26,350.77,1.6,0.0,0.000,558385.7,558385.7,5313,0,0,0,L,1151911521,0,121.55,122.01,0002,-7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452616279,11257.00
01/12/2016 11:45,2,0.145,ACTIVE,213.06,302.07,60.002,1452617103,"201051344000645","219011344069620",19.24,-10.00,0,299.67,304.18,2.9,0.8,0.000,313280.7,313280.7,11454,0,0,0,L,1122011218,0,121.78,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617104,11258.00
01/12/2016 11:45,2,0.066,ACTIVE_NO_POWER,211.70,300.27,59.949,1452617103,"274151322000085","219011344069620",21.89,-8.00,0,298.17,302.07,1.5,0.0,0.000,585918.4,585918.4,5301,0,0,0,L,1151911521,0,122.01,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617105,11259.00
01/12/2016 11:45,2,0.082,ALERT,213.51,301.47,59.996,1452617103,"201051344000633","219011344069620",30.30,-11.50,0,297.57,303.88,2.5,0.5,0.000,305755.7,305755.7,11521,0,0,0,L,1122011218,0,122.01,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617107,11260.00
01/12/2016 11:45,2,0.115,ALERT,213.06,302.07,59.996,1452617103,"201051344000469","219011344069620",31.59,-12.00,0,298.47,308.69,3.7,1.7,0.000,307183.0,307183.0,11493,0,0,0,L,1122011218,0,121.10,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617109,11261.00
01/12/2016 11:45,2,0.047,ALERT,211.70,300.87,60.002,1452617103,"201051344000646","219011344069620",31.27,-11.00,0,297.57,308.69,1.5,0.0,0.000,311531.9,311531.9,16135,0,0,0,L,1122011218,0,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617110,11262.00
01/12/2016 11:45,2,0.078,ALERT,211.25,300.87,60.007,1452617103,"274151322000052","219011344069620",14.55,-10.00,0,297.87,309.29,1.2,0.0,0.000,593714.5,593714.5,5327,0,0,0,L,1151911521,0,120.65,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1452617112,11263.00
01/12/2016 11:45,2,0.051,ALERT,212.16,301.17,60.028,1452617103,"201051344000585","219011344069620",31.81,-9.00,0,297.57,310.79,1.7,0.0,0.000,316446.2,316446.2,16130,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617114,11264.00
01/12/2016 11:45,2,0.066,ALERT,212.16,301.47,60.007,1452617103,"201051344001230","219011344069620",32.58,-9.00,0,298.47,314.70,2.2,0.2,0.000,314664.1,314664.1,16181,0,0,0,L,1122011218,0,122.01,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452617116,11265.00
01/12/2016 11:45,2,0.100,ALERT,212.61,301.77,60.034,1452617103,"201051344000582","219011344069620",31.23,-11.50,0,298.77,307.48,3.2,1.1,0.000,309627.2,309627.2,16125,0,0,0,L,1122011218,0,122.01,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617118,11266.00
01/12/2016 11:45,2,0.105,ALERT,211.48,300.57,60.002,1452617103,"201051344000955","219011344069620",32.38,-10.00,0,297.87,314.10,3.5,1.4,0.000,318969.9,318969.9,16107,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617119,11267.00
01/12/2016 11:45,2,0.000,ALERT,211.70,299.67,60.002,1452617103,"274151322000094","219011344069620",41.98,-11.50,0,297.57,408.48,0.0,0.0,0.000,477714.8,477714.8,5596,0,0,0,L,1151911521,0,121.33,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617121,11268.00
01/12/2016 11:45,2,0.098,ALERT,213.06,302.98,60.012,1452617103,"201051344000579","219011344069620",32.16,-10.00,0,299.97,315.90,3.2,1.2,0.000,320364.6,320364.6,11490,0,0,0,L,1122011218,0,121.33,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617123,11269.00
01/12/2016 11:45,2,0.117,ALERT,212.16,301.47,60.012,1452617103,"201051344000890","219011344069620",31.89,-9.00,0,298.77,313.50,3.8,1.8,0.000,317107.5,317107.5,16189,0,0,0,L,1122011218,0,122.01,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617125,11270.00
01/12/2016 11:45,2,0.109,ALERT,212.16,300.87,60.039,1452617103,"201051344000438","219011344069620",32.28,-11.00,0,298.17,315.60,3.6,1.6,0.000,318903.6,318903.6,16139,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617127,11271.00
01/12/2016 11:45,2,0.162,ALERT,212.16,300.57,60.002,1452617103,"201051344000417","219011344069620",31.21,-9.00,0,297.57,307.48,5.1,3.0,0.000,312972.7,312972.7,16204,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617129,11272.00
01/12/2016 11:45,2,0.020,ALERT,211.93,301.17,60.018,1452617103,"274151322000083","219011344069620",31.89,-10.00,0,298.47,307.78,0.0,0.0,0.000,588024.1,588024.1,5356,0,0,0,L,1151911521,0,121.10,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1452617131,11273.00
01/12/2016 11:45,2,0.018,ALERT,212.38,300.57,60.018,1452617103,"274151322000076","219011344069620",32.18,-10.00,0,298.17,312.29,0.0,0.0,0.000,624642.9,624642.9,5340,0,0,0,L,1151911521,0,122.01,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617132,11274.00
01/12/2016 11:45,2,0.062,ALERT,212.83,302.98,60.039,1452617103,"201051344000868","219011344069620",31.79,-12.00,0,300.57,305.98,2.1,0.1,0.000,304683.7,304683.7,11454,0,0,0,L,1122011218,0,121.33,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617134,11275.00
01/12/2016 11:45,2,0.012,ALERT,211.70,301.47,60.018,1452617103,"274151322000095","219011344069620",31.85,-11.00,0,299.37,306.88,0.0,0.0,0.000,617330.2,617330.2,5368,0,0,0,L,1151911521,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617136,11276.00
01/12/2016 11:45,2,0.070,ALERT,212.38,301.77,60.023,1452617103,"201051344000988","219011344069620",31.49,-10.00,0,296.96,310.79,2.3,0.3,0.000,304675.1,304675.1,11497,0,0,0,L,1122011218,0,120.88,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617138,11277.00
01/12/2016 11:45,2,0.086,ALERT,211.70,299.97,60.012,1452617103,"201051344001025","219011344069620",29.22,-11.00,0,297.57,310.19,2.4,0.4,0.000,317038.0,317038.0,16118,0,0,0,L,1122011218,0,121.55,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617140,11278.00
01/12/2016 11:45,2,0.117,ALERT,212.83,302.37,60.028,1452617103,"201051344000458","219011344069620",32.88,-8.50,0,299.97,318.91,3.9,1.9,0.000,314755.4,314755.4,11498,0,0,0,L,1122011218,0,121.55,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617142,11279.00
01/12/2016 11:45,2,0.172,ACTIVE,213.51,302.07,60.018,1452617103,"201051344000853","219011344069620",21.91,-10.00,0,300.27,304.18,3.8,1.8,0.000,312064.8,312064.8,11473,0,0,0,L,1122011218,0,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617143,11280.00
01/12/2016 11:45,2,0.094,ALERT,212.38,300.57,60.018,1452617103,"201051344000685","219011344069620",32.20,-10.00,0,297.87,314.70,3.1,1.1,0.000,318322.9,318322.9,16167,0,0,0,L,1122011218,0,122.68,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617144,11281.00
01/12/2016 11:45,2,0.062,ALERT,212.16,300.57,60.018,1452617103,"201051344000917","219011344069620",32.82,-8.00,0,296.36,315.00,2.1,0.1,0.000,316038.9,316038.9,16167,0,0,0,L,1122011218,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1452617146,11282.00
01/12/2016 11:45,2,0.121,ACTIVE,212.38,300.87,60.039,1452617103,"201051344001145","219011344069620",18.89,-9.00,0,298.77,303.28,2.3,0.3,0.000,319260.3,319260.3,16170,0,0,0,L,1122011218,0,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617147,11283.00
01/12/2016 11:45,2,0.105,ALERT,211.70,299.67,60.018,1452617103,"201051344000651","219011344069620",30.83,-11.50,0,297.57,302.07,3.3,1.3,0.000,313408.2,313408.2,16145,0,0,0,L,1122011218,0,122.01,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617149,11284.00
01/12/2016 11:45,2,0.053,ACTIVE_NO_POWER,211.25,300.27,60.018,1452617103,"274151322000088","219011344069620",21.47,-8.00,0,297.57,301.77,1.1,0.0,0.000,570913.7,570913.7,5273,0,0,0,L,1151911521,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617150,11285.00
01/12/2016 11:45,2,0.008,ALERT,212.16,354.97,60.012,1452617103,"274151322000068","219011344069620",42.18,-8.50,0,297.87,407.57,0.0,0.0,0.000,478002.7,478002.7,5587,0,0,0,L,1151911521,0,121.55,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617152,11286.00
01/12/2016 11:45,2,0.049,ALERT,211.03,302.07,60.012,1452617103,"201051344001135","219011344069620",28.67,-9.00,0,298.47,309.29,1.4,0.0,0.000,309880.9,309880.9,16125,0,0,0,L,1122011218,0,121.33,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617154,11287.00
01/12/2016 11:45,2,0.094,ALERT,211.93,302.07,60.018,1452617103,"201051344000594","219011344069620",32.05,-11.00,0,299.67,314.40,3.0,1.0,0.000,315779.5,315779.5,11506,0,0,0,L,1122011218,0,120.88,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617156,11288.00
01/12/2016 11:45,2,0.068,ALERT,212.16,300.27,60.023,1452617103,"201051344001203","219011344069620",31.35,-11.00,0,297.87,308.99,2.2,0.2,0.000,316354.9,316354.9,16139,0,0,0,L,1122011218,0,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617157,11289.00
01/12/2016 11:45,2,0.082,ACTIVE_NO_POWER,211.48,300.27,60.007,1452617103,"274151322000054","219011344069620",20.08,-8.00,0,298.47,302.37,1.6,0.0,0.000,583265.9,583265.9,5289,0,0,0,L,1151911521,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617158,11290.00
01/12/2016 11:45,2,0.000,ALERT,213.29,302.07,60.007,1452617103,"201051344000867","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,305019.9,305019.9,11491,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1452617160,11291.00
01/12/2016 11:45,2,0.148,ALERT,211.93,300.87,60.012,1452617103,"201051344001093","219011344069620",32.54,-8.50,0,297.87,314.70,4.9,2.8,0.000,314826.5,314826.5,16142,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617162,11292.00
01/12/2016 11:45,2,0.078,ACTIVE_NO_POWER,212.61,302.37,60.012,1452617103,"201051344000900","219011344069620",22.20,-11.00,0,299.37,303.88,1.8,0.0,0.000,318376.3,318376.3,11437,0,0,0,L,1122011218,0,121.55,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617163,11293.00
01/12/2016 11:45,2,0.174,ALERT,213.06,301.47,60.007,1452617103,"201051344000648","219011344069620",14.47,-12.00,0,298.77,315.30,2.6,0.6,0.000,312001.0,312001.0,11473,0,0,0,L,1122011218,0,121.10,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1452617165,11294.00
01/12/2016 11:45,2,0.223,ALERT,213.06,338.14,60.012,1452617103,"201051344000569","219011344069620",28.43,-9.00,0,300.57,342.65,6.4,4.3,0.004,319997.4,319997.4,11417,0,0,0,L,1122011218,0,121.33,122.23,0002,-12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617167,11295.00
01/12/2016 11:45,2,0.125,ACTIVE,212.61,302.07,60.012,1452617103,"201051344000983","219011344069620",19.64,-10.00,0,299.97,304.48,2.5,0.5,0.000,314886.0,314886.0,11460,0,0,0,L,1122011218,0,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617167,11296.00
01/12/2016 11:45,2,0.045,ALERT,213.06,302.37,59.981,1452617103,"201051344001158","219011344069620",31.27,-11.50,0,299.37,303.88,1.4,0.0,0.000,309925.1,309925.1,11521,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452617169,11297.00
01/12/2016 11:45,2,0.215,ACTIVE,213.29,302.68,60.034,1452617103,"201051344000576","219011344069620",21.13,-11.00,0,300.57,304.18,4.6,2.5,0.000,313014.6,313014.6,11436,0,0,0,L,1122011218,0,121.55,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617170,11298.00
01/12/2016 11:45,2,0.078,ACTIVE_NO_POWER,211.70,299.37,60.012,1452617103,"274151322000087","219011344069620",20.59,-7.00,0,297.26,301.17,1.6,0.0,0.000,558385.7,558385.7,5315,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452617171,11299.00
01/12/2016 12:00,2,0.146,ACTIVE,213.96,302.98,59.933,1452618003,"201051344000645","219011344069620",20.10,-10.00,0,299.67,304.48,3.0,1.0,0.000,313281.0,313281.0,11455,0,0,0,L,1122011218,0,122.01,122.68,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618004,11300.00
01/12/2016 12:00,2,0.068,ACTIVE_NO_POWER,212.38,300.57,59.965,1452618003,"274151322000085","219011344069620",22.54,-8.00,0,297.87,302.98,1.6,0.0,0.000,585918.4,585918.4,5302,0,0,0,L,1151911521,0,122.46,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618005,11301.00
01/12/2016 12:00,2,0.084,ALERT,213.96,302.68,59.986,1452618003,"201051344000633","219011344069620",30.45,-11.00,0,298.17,304.18,2.6,0.6,0.000,305755.8,305755.8,11523,0,0,0,L,1122011218,0,122.23,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618007,11302.00
01/12/2016 12:00,2,0.113,ALERT,213.51,302.98,59.981,1452618003,"201051344000469","219011344069620",31.73,-12.00,0,299.07,308.39,3.7,1.7,0.000,307183.4,307183.4,11495,0,0,0,L,1122011218,0,121.10,122.91,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618008,11303.00
01/12/2016 12:00,2,0.047,ALERT,212.61,302.37,59.981,1452618003,"201051344000646","219011344069620",31.39,-11.00,0,296.66,303.28,1.6,0.0,0.000,311531.9,311531.9,16137,0,0,0,L,1122011218,0,122.46,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618010,11304.00
01/12/2016 12:00,2,0.078,ACTIVE_NO_POWER,211.70,299.97,60.007,1452618003,"274151322000052","219011344069620",15.66,-10.00,0,297.57,302.98,1.2,0.0,0.000,593714.5,593714.5,5329,0,0,0,L,1151911521,0,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618011,11305.00
01/12/2016 12:00,2,0.047,ALERT,212.83,302.68,60.007,1452618003,"201051344000585","219011344069620",31.91,-8.50,0,296.66,311.09,1.6,0.0,0.000,316446.2,316446.2,16132,0,0,0,L,1122011218,0,121.78,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618013,11306.00
01/12/2016 12:00,2,0.143,ALERT,212.83,302.68,59.981,1452618003,"201051344001230","219011344069620",14.03,-10.00,0,297.57,314.40,2.0,0.0,0.000,314664.1,314664.1,16183,0,0,0,L,1122011218,0,122.68,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1452618015,11307.00
01/12/2016 12:00,2,0.098,ALERT,213.06,303.28,59.975,1452618003,"201051344000582","219011344069620",31.35,-11.50,0,297.87,304.18,3.1,1.1,0.000,309627.5,309627.5,16127,0,0,0,L,1122011218,0,122.46,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618017,11308.00
01/12/2016 12:00,2,0.105,ALERT,212.38,302.37,59.949,1452618003,"201051344000955","219011344069620",32.48,-9.00,0,296.96,314.70,3.5,1.5,0.000,318970.2,318970.2,16109,0,0,0,L,1122011218,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618018,11309.00
01/12/2016 12:00,2,0.000,ALERT,212.38,303.58,59.970,1452618003,"274151322000094","219011344069620",42.10,-11.50,0,297.57,402.77,0.0,0.0,0.000,477714.8,477714.8,5598,0,0,0,L,1151911521,0,121.55,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618020,11310.00
01/12/2016 12:00,2,0.098,ALERT,213.51,303.58,59.949,1452618003,"201051344000579","219011344069620",32.24,-10.00,0,300.87,316.20,3.2,1.2,0.000,320364.9,320364.9,11492,0,0,0,L,1122011218,0,121.55,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618022,11311.00
01/12/2016 12:00,2,0.117,ALERT,212.61,302.68,59.975,1452618003,"201051344000890","219011344069620",31.99,-9.00,0,297.87,310.79,3.9,1.8,0.000,317107.9,317107.9,16191,0,0,0,L,1122011218,0,122.46,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618024,11312.00
01/12/2016 12:00,2,0.109,ALERT,212.83,302.07,59.975,1452618003,"201051344000438","219011344069620",32.36,-11.00,0,297.26,316.20,3.6,1.6,0.000,318904.0,318904.0,16141,0,0,0,L,1122011218,0,122.46,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618026,11313.00
01/12/2016 12:00,2,0.160,ALERT,213.06,301.47,59.981,1452618003,"201051344000417","219011344069620",31.29,-10.00,0,296.36,302.98,5.1,3.0,0.000,312973.5,312973.5,16206,0,0,0,L,1122011218,0,122.01,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618027,11314.00
01/12/2016 12:00,2,0.055,ALERT,212.38,300.57,59.965,1452618003,"274151322000083","219011344069620",14.93,-10.00,0,297.87,308.09,0.8,0.0,0.000,588024.1,588024.1,5358,0,0,0,L,1151911521,0,121.78,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1452618029,11315.00
