ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 12:00,2,0.018,ALERT,212.61,300.27,59.970,1452618003,"274151322000076","219011344069620",32.24,-10.00,0,297.57,313.20,0.0,0.0,0.000,624642.9,624642.9,5342,0,0,0,L,1151911521,0,122.01,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618031,11316.00
01/12/2016 12:00,2,0.070,ALERT,213.74,304.18,59.975,1452618003,"201051344000868","219011344069620",28.45,-11.50,0,300.57,305.38,1.9,0.0,0.000,304683.7,304683.7,11456,0,0,0,L,1122011218,0,121.78,122.91,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618033,11317.00
01/12/2016 12:00,2,0.012,ALERT,212.38,301.77,59.965,1452618003,"274151322000095","219011344069620",31.91,-11.00,0,298.77,307.18,0.0,0.0,0.000,617330.2,617330.2,5370,0,0,0,L,1151911521,0,122.23,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618035,11318.00
01/12/2016 12:00,2,0.070,ALERT,213.29,302.68,59.928,1452618003,"201051344000988","219011344069620",31.55,-10.00,0,297.57,309.59,2.3,0.3,0.000,304675.2,304675.2,11499,0,0,0,L,1122011218,0,121.33,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618037,11319.00
01/12/2016 12:00,2,0.078,ALERT,212.61,301.77,59.981,1452618003,"201051344001025","219011344069620",31.71,-11.00,0,296.66,311.09,2.6,0.6,0.000,317038.1,317038.1,16120,0,0,0,L,1122011218,0,122.01,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618039,11320.00
01/12/2016 12:00,2,0.119,ALERT,213.51,303.28,59.970,1452618003,"201051344000458","219011344069620",32.92,-8.50,0,300.27,319.21,4.0,2.0,0.000,314755.7,314755.7,11500,0,0,0,L,1122011218,0,121.78,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618040,11321.00
01/12/2016 12:00,2,0.172,ACTIVE,214.19,303.28,59.981,1452618003,"201051344000853","219011344069620",22.13,-11.00,0,300.57,304.48,3.9,1.8,0.000,312065.3,312065.3,11474,0,0,0,L,1122011218,0,122.23,122.91,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618041,11322.00
01/12/2016 12:00,2,0.096,ALERT,213.29,302.37,59.981,1452618003,"201051344000685","219011344069620",32.26,-10.00,0,296.66,315.30,3.1,1.1,0.000,318323.1,318323.1,16169,0,0,0,L,1122011218,0,123.14,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618043,11323.00
01/12/2016 12:00,2,0.133,ALERT,213.29,302.07,59.975,1452618003,"201051344000917","219011344069620",13.84,-8.50,0,295.46,314.70,1.9,0.0,0.000,316039.0,316039.0,16169,0,0,0,L,1122011218,0,122.23,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1452618045,11324.00
01/12/2016 12:00,2,0.125,ACTIVE,213.29,302.98,59.970,1452618003,"201051344001145","219011344069620",18.65,-9.00,0,297.57,304.18,2.4,0.4,0.000,319260.4,319260.4,16171,0,0,0,L,1122011218,0,122.68,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618046,11325.00
01/12/2016 12:00,2,0.102,ALERT,213.06,301.77,60.023,1452618003,"201051344000651","219011344069620",30.91,-11.50,0,296.66,302.98,3.2,1.2,0.000,313408.5,313408.5,16147,0,0,0,L,1122011218,0,122.91,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618048,11326.00
01/12/2016 12:00,2,0.053,ACTIVE_NO_POWER,212.16,299.97,59.975,1452618003,"274151322000088","219011344069620",21.47,-7.00,0,297.26,302.07,1.1,0.0,0.000,570913.7,570913.7,5274,0,0,0,L,1151911521,0,122.46,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618049,11327.00
01/12/2016 12:00,2,0.008,ALERT,212.83,299.37,59.975,1452618003,"274151322000068","219011344069620",42.22,-8.50,0,297.57,407.57,0.0,0.0,0.000,478002.7,478002.7,5589,0,0,0,L,1151911521,0,122.46,122.91,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618050,11328.00
01/12/2016 12:00,2,0.045,ALERT,211.70,300.57,59.975,1452618003,"201051344001135","219011344069620",31.93,-9.00,0,297.26,310.49,1.5,0.0,0.000,309880.9,309880.9,16127,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618052,11329.00
01/12/2016 12:00,2,0.094,ALERT,212.83,303.58,60.007,1452618003,"201051344000594","219011344069620",32.08,-11.50,0,299.37,314.40,3.0,1.0,0.000,315779.8,315779.8,11508,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618054,11330.00
01/12/2016 12:00,2,0.070,ALERT,211.93,300.27,59.986,1452618003,"201051344001203","219011344069620",31.39,-11.00,0,297.26,305.08,2.3,0.3,0.000,316355.0,316355.0,16141,0,0,0,L,1122011218,0,122.46,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618056,11331.00
01/12/2016 12:00,2,0.082,ACTIVE_NO_POWER,211.70,300.27,59.975,1452618003,"274151322000054","219011344069620",19.96,-8.00,0,297.87,302.98,1.6,0.0,0.000,583265.9,583265.9,5290,0,0,0,L,1151911521,0,121.55,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618057,11332.00
01/12/2016 12:00,2,0.000,ALERT,213.74,302.68,59.938,1452618003,"201051344000867","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,305019.9,305019.9,11493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1452618059,11333.00
01/12/2016 12:00,2,0.152,ALERT,211.93,300.57,59.986,1452618003,"201051344001093","219011344069620",32.56,-8.50,0,296.96,315.00,5.0,2.9,0.000,314827.1,314827.1,16144,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618061,11334.00
01/12/2016 12:00,2,0.076,ACTIVE_NO_POWER,213.06,303.28,59.975,1452618003,"201051344000900","219011344069620",22.32,-11.00,0,299.97,304.18,1.8,0.0,0.000,318376.3,318376.3,11438,0,0,0,L,1122011218,0,121.78,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618061,11335.00
01/12/2016 12:00,2,0.176,ALERT,213.51,302.37,59.981,1452618003,"201051344000648","219011344069620",14.87,-12.00,0,299.07,315.00,2.7,0.6,0.000,312001.2,312001.2,11475,0,0,0,L,1122011218,0,121.33,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1452618063,11336.00
01/12/2016 12:00,2,0.227,ACTIVE,213.74,339.34,59.986,1452618003,"201051344000569","219011344069620",27.69,-9.00,0,300.87,342.35,6.4,4.2,0.004,319998.4,319998.4,11419,0,0,0,L,1122011218,0,121.55,122.46,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618064,11337.00
01/12/2016 12:00,2,0.127,ACTIVE,213.29,302.98,60.018,1452618003,"201051344000983","219011344069620",19.76,-10.00,0,300.27,304.78,2.5,0.5,0.000,314886.2,314886.2,11461,0,0,0,L,1122011218,0,121.78,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618065,11338.00
01/12/2016 12:00,2,0.045,ALERT,213.51,302.98,59.986,1452618003,"201051344001158","219011344069620",31.27,-11.50,0,299.07,304.48,1.5,0.0,0.000,309925.1,309925.1,11523,0,0,0,L,1122011218,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618067,11339.00
01/12/2016 12:00,2,0.236,ACTIVE,213.74,303.58,60.002,1452618003,"201051344000576","219011344069620",19.24,-10.00,0,300.27,304.78,4.6,2.5,0.000,313015.2,313015.2,11437,0,0,0,L,1122011218,0,122.01,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618068,11340.00
01/12/2016 12:00,2,0.078,ACTIVE_NO_POWER,212.16,299.67,59.975,1452618003,"274151322000087","219011344069620",20.61,-7.00,0,296.66,301.77,1.6,0.0,0.000,558385.7,558385.7,5316,0,0,0,L,1151911521,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618069,11341.00
01/12/2016 12:15,2,0.150,ACTIVE,213.74,302.98,59.996,1452618903,"201051344000645","219011344069620",20.73,-10.00,0,301.17,305.08,3.2,1.1,0.000,313281.1,313281.1,11456,0,0,0,L,1122011218,0,122.46,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618904,11342.00
01/12/2016 12:15,2,0.072,ACTIVE_NO_POWER,212.16,300.27,60.007,1452618903,"274151322000085","219011344069620",22.78,-8.00,0,298.77,302.98,1.6,0.0,0.000,585918.4,585918.4,5303,0,0,0,L,1151911521,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618905,11343.00
01/12/2016 12:15,2,0.084,ALERT,213.96,302.68,59.986,1452618903,"201051344000633","219011344069620",30.67,-11.50,0,299.37,304.78,2.6,0.6,0.000,305755.9,305755.9,11525,0,0,0,L,1122011218,0,122.68,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618907,11344.00
01/12/2016 12:15,2,0.115,ALERT,213.29,302.98,59.986,1452618903,"201051344000469","219011344069620",31.87,-12.00,0,299.37,305.08,3.8,1.7,0.000,307183.8,307183.8,11497,0,0,0,L,1122011218,0,121.33,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618909,11345.00
01/12/2016 12:15,2,0.078,ALERT,212.16,300.57,59.991,1452618903,"274151322000052","219011344069620",16.36,-10.00,0,298.47,308.39,1.3,0.0,0.000,593714.5,593714.5,5330,0,0,0,L,1151911521,0,120.88,122.91,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1452618912,11346.00
01/12/2016 12:15,2,0.051,ALERT,212.16,301.17,59.991,1452618903,"201051344000585","219011344069620",30.22,-9.00,0,298.17,310.49,1.6,0.0,0.000,316446.2,316446.2,16134,0,0,0,L,1122011218,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618914,11347.00
01/12/2016 12:15,2,0.145,ALERT,212.16,301.17,59.991,1452618903,"201051344001230","219011344069620",14.95,-9.00,0,298.77,314.70,2.2,0.2,0.000,314664.1,314664.1,16185,0,0,0,L,1122011218,0,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1452618915,11348.00
01/12/2016 12:15,2,0.098,ALERT,212.83,302.07,59.954,1452618903,"201051344000582","219011344069620",31.47,-11.50,0,299.37,304.78,3.2,1.1,0.000,309627.8,309627.8,16129,0,0,0,L,1122011218,0,122.01,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618917,11349.00
01/12/2016 12:15,2,0.104,ALERT,211.70,300.57,60.012,1452618903,"201051344000955","219011344069620",32.56,-9.00,0,298.47,314.10,3.5,1.4,0.000,318970.6,318970.6,16111,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618919,11350.00
01/12/2016 12:15,2,0.000,ALERT,212.38,380.52,59.986,1452618903,"274151322000094","219011344069620",42.24,-11.50,0,297.87,402.46,0.0,0.0,0.000,477714.8,477714.8,5600,0,0,0,L,1151911521,0,121.10,123.14,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1452618921,11351.00
01/12/2016 12:15,2,0.098,ALERT,213.29,303.88,60.028,1452618903,"201051344000579","219011344069620",32.36,-10.00,0,301.47,315.60,3.2,1.2,0.000,320365.2,320365.2,11494,0,0,0,L,1122011218,0,121.78,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618923,11352.00
01/12/2016 12:15,2,0.119,ALERT,211.93,300.87,60.007,1452618903,"201051344000890","219011344069620",32.07,-9.00,0,299.07,308.69,3.9,1.8,0.000,317108.4,317108.4,16193,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618925,11353.00
01/12/2016 12:15,2,0.109,ALERT,212.16,300.57,59.996,1452618903,"201051344000438","219011344069620",32.48,-10.00,0,298.47,317.10,3.7,1.6,0.000,318904.4,318904.4,16143,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618926,11354.00
01/12/2016 12:15,2,0.160,ALERT,212.16,300.27,59.991,1452618903,"201051344000417","219011344069620",31.39,-10.00,0,297.87,303.28,5.1,3.0,0.000,312974.2,312974.2,16208,0,0,0,L,1122011218,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618929,11355.00
01/12/2016 12:15,2,0.055,ALERT,212.61,301.17,59.986,1452618903,"274151322000083","219011344069620",16.04,-10.00,0,299.07,306.88,0.9,0.0,0.000,588024.1,588024.1,5360,0,0,0,L,1151911521,0,121.55,122.91,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1452618930,11356.00
01/12/2016 12:15,2,0.018,ALERT,212.83,300.87,59.991,1452618903,"274151322000076","219011344069620",32.34,-10.00,0,298.17,313.20,0.0,0.0,0.000,624642.9,624642.9,5344,0,0,0,L,1151911521,0,121.78,123.14,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618932,11357.00
01/12/2016 12:15,2,0.062,ALERT,213.29,303.88,59.986,1452618903,"201051344000868","219011344069620",31.97,-11.50,0,302.07,305.68,2.1,0.1,0.000,304683.7,304683.7,11458,0,0,0,L,1122011218,0,121.78,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618934,11358.00
01/12/2016 12:15,2,0.012,ALERT,212.38,302.07,59.975,1452618903,"274151322000095","219011344069620",32.01,-11.50,0,299.67,306.28,0.0,0.0,0.000,617330.2,617330.2,5372,0,0,0,L,1151911521,0,122.01,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618936,11359.00
01/12/2016 12:15,2,0.070,ALERT,213.29,303.28,60.023,1452618903,"201051344000988","219011344069620",31.65,-10.00,0,298.77,304.78,2.3,0.3,0.000,304675.3,304675.3,11501,0,0,0,L,1122011218,0,121.55,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618938,11360.00
01/12/2016 12:15,2,0.080,ALERT,211.93,299.97,59.991,1452618903,"201051344001025","219011344069620",31.79,-11.00,0,298.17,308.69,2.6,0.6,0.000,317038.2,317038.2,16122,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618939,11361.00
01/12/2016 12:15,2,0.121,ALERT,213.51,303.58,59.949,1452618903,"201051344000458","219011344069620",32.98,-8.50,0,301.17,319.51,4.0,2.0,0.000,314756.1,314756.1,11502,0,0,0,L,1122011218,0,122.01,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618941,11362.00
01/12/2016 12:15,2,0.172,ACTIVE,213.96,303.28,60.023,1452618903,"201051344000853","219011344069620",22.26,-11.00,0,301.17,305.08,3.9,1.8,0.000,312065.7,312065.7,11475,0,0,0,L,1122011218,0,122.46,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618942,11363.00
01/12/2016 12:15,2,0.096,ALERT,212.61,300.87,59.991,1452618903,"201051344000685","219011344069620",32.32,-10.00,0,298.17,315.90,3.2,1.1,0.000,318323.4,318323.4,16171,0,0,0,L,1122011218,0,122.68,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618944,11364.00
01/12/2016 12:15,2,0.135,ALERT,212.38,300.87,59.981,1452618903,"201051344000917","219011344069620",14.81,-8.00,0,297.26,315.00,2.0,0.1,0.000,316039.0,316039.0,16171,0,0,0,L,1122011218,0,122.01,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1452618946,11365.00
01/12/2016 12:15,2,0.121,ACTIVE,212.61,301.47,60.002,1452618903,"201051344001145","219011344069620",19.46,-9.00,0,299.07,304.18,2.4,0.4,0.000,319260.4,319260.4,16172,0,0,0,L,1122011218,0,122.23,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618947,11366.00
01/12/2016 12:15,2,0.104,ALERT,212.16,299.97,59.996,1452618903,"201051344000651","219011344069620",30.99,-11.50,0,297.87,303.28,3.3,1.2,0.000,313408.8,313408.8,16149,0,0,0,L,1122011218,0,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618949,11367.00
01/12/2016 12:15,2,0.053,ACTIVE_NO_POWER,212.16,301.47,60.002,1452618903,"274151322000088","219011344069620",21.73,-8.00,0,298.17,302.37,1.2,0.0,0.000,570913.7,570913.7,5275,0,0,0,L,1151911521,0,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618949,11368.00
01/12/2016 12:15,2,0.008,ALERT,213.06,300.27,60.039,1452618903,"274151322000068","219011344069620",42.32,-8.50,0,298.17,403.37,0.0,0.0,0.000,478002.7,478002.7,5591,0,0,0,L,1151911521,0,122.01,123.14,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1452618951,11369.00
01/12/2016 12:15,2,0.041,ALERT,211.70,301.17,60.007,1452618903,"201051344001135","219011344069620",31.99,-10.00,0,298.77,308.39,1.4,0.0,0.000,309880.9,309880.9,16129,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618953,11370.00
01/12/2016 12:15,2,0.094,ALERT,213.06,303.58,59.991,1452618903,"201051344000594","219011344069620",32.14,-11.00,0,300.57,305.38,3.1,1.1,0.000,315780.1,315780.1,11510,0,0,0,L,1122011218,0,121.78,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618955,11371.00
01/12/2016 12:15,2,0.070,ALERT,211.93,300.27,59.996,1452618903,"201051344001203","219011344069620",31.45,-11.00,0,298.47,303.88,2.3,0.3,0.000,316355.0,316355.0,16143,0,0,0,L,1122011218,0,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618957,11372.00
01/12/2016 12:15,2,0.084,ACTIVE_NO_POWER,212.16,301.17,59.959,1452618903,"274151322000054","219011344069620",20.06,-8.00,0,298.77,303.28,1.7,0.0,0.000,583265.9,583265.9,5291,0,0,0,L,1151911521,0,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618958,11373.00
01/12/2016 12:15,2,0.068,ALERT,213.74,302.68,59.991,1452618903,"201051344000867","219011344069620",29.84,-10.00,0,299.97,305.38,2.1,0.1,0.000,305019.9,305019.9,11495,0,0,0,L,1122011218,0,122.23,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452618959,11374.00
01/12/2016 12:15,2,0.150,ALERT,212.16,301.17,59.991,1452618903,"201051344001093","219011344069620",32.62,-8.50,0,298.17,315.30,5.0,2.9,0.000,314827.8,314827.8,16146,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618961,11375.00
01/12/2016 12:15,2,0.078,ACTIVE_NO_POWER,213.29,303.28,59.959,1452618903,"201051344000900","219011344069620",22.46,-11.00,0,301.17,304.78,1.8,0.0,0.000,318376.3,318376.3,11439,0,0,0,L,1122011218,0,122.01,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618962,11376.00
01/12/2016 12:15,2,0.176,ALERT,213.74,302.37,59.996,1452618903,"201051344000648","219011344069620",15.31,-12.00,0,300.27,316.20,2.8,0.7,0.000,312001.4,312001.4,11477,0,0,0,L,1122011218,0,121.55,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1452618964,11377.00
01/12/2016 12:15,2,0.246,ALERT,213.74,339.65,59.996,1452618903,"201051344000569","219011344069620",25.78,-9.00,0,302.07,343.85,6.5,4.3,0.004,319999.5,319999.5,11420,0,0,0,L,1122011218,0,121.78,122.46,0002,-12,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618966,11378.00
01/12/2016 12:15,2,0.129,ACTIVE,213.29,303.28,60.034,1452618903,"201051344000983","219011344069620",19.98,-10.00,0,301.47,305.38,2.6,0.6,0.000,314886.3,314886.3,11462,0,0,0,L,1122011218,0,122.01,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618967,11379.00
01/12/2016 12:15,2,0.045,ALERT,213.51,302.98,59.991,1452618903,"201051344001158","219011344069620",31.33,-11.50,0,300.87,304.78,1.5,0.0,0.000,309925.1,309925.1,11525,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618968,11380.00
01/12/2016 12:15,2,0.211,ACTIVE,213.96,303.88,59.996,1452618903,"201051344000576","219011344069620",22.07,-11.50,0,301.47,305.38,4.7,2.6,0.000,313015.8,313015.8,11438,0,0,0,L,1122011218,0,122.23,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618969,11381.00
01/12/2016 12:15,2,0.078,ACTIVE_NO_POWER,212.16,299.67,59.986,1452618903,"274151322000087","219011344069620",20.83,-7.00,0,297.57,301.77,1.7,0.0,0.000,558385.7,558385.7,5317,0,0,0,L,1151911521,0,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452618970,11382.00
01/12/2016 12:15,2,0.049,ALERT,211.93,301.17,59.991,1452618903,"201051344000646","219011344069620",31.37,-10.00,0,298.17,304.18,1.6,0.0,0.000,311531.9,311531.9,16139,0,0,0,L,1122011218,1,122.01,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452618972,11383.00
01/12/2016 12:30,2,0.180,ACTIVE,213.74,338.44,59.996,1452619803,"201051344000645","219011344069620",27.57,-10.00,0,301.17,339.95,5.1,3.0,0.000,313281.5,313281.5,11457,0,0,0,L,1122011218,0,122.23,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619805,11384.00
01/12/2016 12:30,2,0.096,ACTIVE,212.16,338.74,59.986,1452619803,"274151322000085","219011344069620",29.50,-6.50,0,299.37,353.77,2.9,0.9,0.004,585918.4,585918.4,5304,0,0,0,L,1151911521,0,122.23,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619806,11385.00
01/12/2016 12:30,2,0.084,ALERT,213.74,302.98,59.986,1452619803,"201051344000633","219011344069620",32.22,-11.00,0,299.67,304.78,2.8,0.8,0.000,305756.1,305756.1,11527,0,0,0,L,1122011218,0,122.23,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619807,11386.00
01/12/2016 12:30,2,0.115,ALERT,213.29,303.58,59.996,1452619803,"201051344000469","219011344069620",33.18,-11.50,0,300.27,318.91,3.9,1.9,0.000,307184.2,307184.2,11499,0,0,0,L,1122011218,0,121.10,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619809,11387.00
01/12/2016 12:30,2,0.143,ALERT,211.70,300.87,59.986,1452619803,"201051344000646","219011344069620",19.66,-10.00,0,297.26,310.19,2.9,0.9,0.000,311531.9,311531.9,16141,0,0,0,L,1122011218,0,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619811,11388.00
01/12/2016 12:30,2,0.105,ACTIVE,211.70,301.77,59.981,1452619803,"274151322000052","219011344069620",23.12,-10.00,0,299.07,303.88,2.5,0.5,0.000,593714.5,593714.5,5332,0,0,0,L,1151911521,0,121.10,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619812,11389.00
01/12/2016 12:30,2,0.137,ALERT,212.16,301.47,60.012,1452619803,"201051344000585","219011344069620",20.18,-9.00,0,297.26,315.30,2.8,0.8,0.000,316446.2,316446.2,16136,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619814,11390.00
01/12/2016 12:30,2,0.201,ACTIVE,211.93,301.47,59.991,1452619803,"201051344001230","219011344069620",18.98,-9.00,0,297.87,302.68,3.9,1.8,0.000,314664.3,314664.3,16187,0,0,0,L,1122011218,0,122.01,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619815,11391.00
01/12/2016 12:30,2,0.172,ALERT,212.38,302.07,59.981,1452619803,"201051344000582","219011344069620",17.65,-11.00,0,298.47,315.60,3.1,1.1,0.000,309628.1,309628.1,16131,0,0,0,L,1122011218,0,122.01,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619816,11392.00
01/12/2016 12:30,2,0.201,ALERT,211.70,300.87,59.991,1452619803,"201051344000955","219011344069620",21.27,-9.00,0,297.57,315.30,4.3,2.3,0.000,318970.9,318970.9,16113,0,0,0,L,1122011218,0,121.33,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1452619818,11393.00
01/12/2016 12:30,2,0.000,ALERT,211.93,300.27,59.975,1452619803,"274151322000094","219011344069620",43.89,-11.50,0,298.77,420.20,0.0,0.0,0.000,477714.8,477714.8,5602,0,0,0,L,1151911521,0,121.33,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619820,11394.00
01/12/2016 12:30,2,0.188,ALERT,213.06,304.18,59.991,1452619803,"201051344000579","219011344069620",19.54,-10.00,0,301.77,318.91,3.7,1.7,0.000,320365.5,320365.5,11496,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619822,11395.00
01/12/2016 12:30,2,0.180,ALERT,211.93,301.17,60.034,1452619803,"201051344000890","219011344069620",19.10,-9.00,0,298.47,315.30,3.5,1.4,0.000,317108.8,317108.8,16195,0,0,0,L,1122011218,0,122.01,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619824,11396.00
01/12/2016 12:30,2,0.207,ALERT,211.93,300.87,59.981,1452619803,"201051344000438","219011344069620",21.85,-10.00,0,296.66,324.32,4.6,2.5,0.000,318904.7,318904.7,16145,0,0,0,L,1122011218,0,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619826,11397.00
01/12/2016 12:30,2,0.234,ALERT,212.16,300.27,59.986,1452619803,"201051344000417","219011344069620",18.55,-9.00,0,297.26,314.70,4.4,2.4,0.000,312975.0,312975.0,16210,0,0,0,L,1122011218,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619828,11398.00
01/12/2016 12:30,2,0.082,ACTIVE_NO_POWER,211.93,301.17,59.975,1452619803,"274151322000083","219011344069620",23.99,-9.00,0,299.67,303.58,2.0,0.0,0.000,588024.1,588024.1,5362,0,0,0,L,1151911521,0,121.10,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619829,11399.00
01/12/2016 12:30,2,0.082,ALERT,212.61,300.87,59.981,1452619803,"274151322000076","219011344069620",23.82,-10.00,0,299.07,312.29,1.9,0.0,0.000,624642.9,624642.9,5346,0,0,0,L,1151911521,0,121.55,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1452619831,11400.00
01/12/2016 12:30,2,0.129,ALERT,213.29,304.48,59.975,1452619803,"201051344000868","219011344069620",13.64,-11.50,0,302.07,323.11,1.8,0.0,0.000,304683.8,304683.8,11460,0,0,0,L,1122011218,0,121.55,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619832,11401.00
01/12/2016 12:30,2,0.076,ALERT,211.93,301.77,59.970,1452619803,"274151322000095","219011344069620",24.11,-11.00,0,300.57,305.08,1.9,0.0,0.000,617330.2,617330.2,5374,0,0,0,L,1151911521,0,122.01,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1452619834,11402.00
01/12/2016 12:30,2,0.131,ALERT,212.83,303.28,59.975,1452619803,"201051344000988","219011344069620",13.64,-10.00,0,299.07,322.21,1.8,0.0,0.000,304675.3,304675.3,11503,0,0,0,L,1122011218,0,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619836,11403.00
01/12/2016 12:30,2,0.154,ALERT,211.70,300.27,59.975,1452619803,"201051344001025","219011344069620",20.79,-10.00,0,297.26,314.70,3.3,1.2,0.000,317038.4,317038.4,16124,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619838,11404.00
01/12/2016 12:30,2,0.209,ALERT,212.83,303.58,60.012,1452619803,"201051344000458","219011344069620",23.60,-8.00,0,301.47,319.81,5.0,2.9,0.000,314756.6,314756.6,11504,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1452619840,11405.00
01/12/2016 12:30,2,0.221,ACTIVE,213.74,340.55,60.018,1452619803,"201051344000853","219011344069620",27.85,-10.00,0,301.77,356.18,6.3,4.1,0.009,312066.4,312066.4,11476,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619841,11406.00
01/12/2016 12:30,2,0.195,ALERT,212.38,300.87,59.986,1452619803,"201051344000685","219011344069620",22.74,-9.00,0,297.87,315.60,4.5,2.5,0.000,318323.7,318323.7,16173,0,0,0,L,1122011218,0,122.68,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1452619843,11407.00
01/12/2016 12:30,2,0.162,ACTIVE,211.93,300.27,59.959,1452619803,"201051344000917","219011344069620",22.17,-8.00,0,296.36,302.07,3.7,1.6,0.000,316039.2,316039.2,16173,0,0,0,L,1122011218,0,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619843,11408.00
01/12/2016 12:30,2,0.154,ACTIVE,212.38,336.94,59.949,1452619803,"201051344001145","219011344069620",26.76,-9.00,0,298.47,337.84,4.2,2.1,0.000,319260.6,319260.6,16173,0,0,0,L,1122011218,0,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619844,11409.00
01/12/2016 12:30,2,0.197,ALERT,211.93,299.97,59.933,1452619803,"201051344000651","219011344069620",18.27,-11.50,0,297.26,315.00,3.7,1.6,0.000,313409.2,313409.2,16151,0,0,0,L,1122011218,0,122.23,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619846,11410.00
01/12/2016 12:30,2,0.098,ACTIVE,211.70,338.44,59.954,1452619803,"274151322000088","219011344069620",27.89,-7.00,0,298.77,350.77,2.8,0.7,0.004,570913.7,570913.7,5276,0,0,0,L,1151911521,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619847,11411.00
01/12/2016 12:30,2,0.008,ALERT,212.38,300.27,59.991,1452619803,"274151322000068","219011344069620",44.09,-8.50,0,298.77,417.49,0.0,0.0,0.000,478002.7,478002.7,5593,0,0,0,L,1151911521,0,121.78,122.68,0002,-10,0,0,0,0,0,0,9,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619849,11412.00
01/12/2016 12:30,2,0.125,ALERT,211.70,300.87,59.986,1452619803,"201051344001135","219011344069620",20.93,-9.00,0,298.17,315.30,2.7,0.6,0.000,309880.9,309880.9,16131,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619851,11413.00
01/12/2016 12:30,2,0.166,ALERT,212.61,303.58,60.028,1452619803,"201051344000594","219011344069620",18.49,-11.00,0,300.87,319.81,3.1,1.1,0.000,315780.3,315780.3,11512,0,0,0,L,1122011218,0,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619852,11414.00
01/12/2016 12:30,2,0.160,ALERT,211.93,300.57,59.981,1452619803,"201051344001203","219011344069620",20.75,-11.00,0,297.87,316.20,3.4,1.4,0.000,316355.1,316355.1,16145,0,0,0,L,1122011218,0,122.23,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619854,11415.00
01/12/2016 12:30,2,0.154,ACTIVE,211.93,337.84,59.965,1452619803,"274151322000054","219011344069620",21.43,-6.00,0,299.97,353.17,3.4,1.4,0.009,583265.9,583265.9,5292,0,0,0,L,1151911521,0,121.78,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619855,11416.00
01/12/2016 12:30,2,0.068,ALERT,213.51,303.28,60.018,1452619803,"201051344000867","219011344069620",32.38,-10.00,0,300.27,312.29,2.3,0.3,0.000,305019.9,305019.9,11497,0,0,0,L,1122011218,0,121.78,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619857,11417.00
01/12/2016 12:30,2,0.273,ALERT,211.70,300.87,60.018,1452619803,"201051344001093","219011344069620",20.56,-8.50,0,297.57,315.30,5.7,3.6,0.000,314828.3,314828.3,16148,0,0,0,L,1122011218,0,121.78,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1452619859,11418.00
01/12/2016 12:30,2,0.152,ALERT,212.83,339.34,59.975,1452619803,"201051344000900","219011344069620",25.92,-10.00,0,301.47,356.18,4.0,2.0,0.009,318376.4,318376.4,11440,0,0,0,L,1122011218,0,121.78,121.78,0002,-12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619861,11419.00
01/12/2016 12:30,2,0.227,ACTIVE,213.06,331.23,59.975,1452619803,"201051344000648","219011344069620",25.19,-12.00,0,300.27,333.03,5.8,3.7,0.000,312001.9,312001.9,11479,0,0,0,L,1122011218,0,121.10,122.23,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619861,11420.00
01/12/2016 12:30,2,0.314,ACTIVE,213.06,356.18,60.023,1452619803,"201051344000569","219011344069620",33.06,-9.00,0,301.47,359.18,10.6,8.3,0.035,320000.8,320000.8,11422,0,0,0,L,1122011218,0,121.10,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619862,11421.00
01/12/2016 12:30,2,0.201,ACTIVE,213.06,343.55,60.018,1452619803,"201051344000983","219011344069620",23.46,-9.00,0,301.77,344.45,4.8,2.7,0.000,314886.6,314886.6,11463,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619863,11422.00
01/12/2016 12:30,2,0.125,ALERT,213.06,302.98,60.018,1452619803,"201051344001158","219011344069620",17.47,-11.50,0,300.27,318.00,2.2,0.2,0.000,309925.1,309925.1,11527,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452619865,11423.00
01/12/2016 12:30,2,0.270,ACTIVE,213.74,340.55,59.981,1452619803,"201051344000576","219011344069620",28.45,-10.00,0,301.77,363.39,7.8,5.6,0.009,313016.7,313016.7,11439,0,0,0,L,1122011218,0,121.78,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619866,11424.00
01/12/2016 12:30,2,0.129,ACTIVE,211.93,338.44,60.002,1452619803,"274151322000087","219011344069620",29.32,-6.50,0,298.17,356.18,3.8,1.8,0.004,558385.8,558385.8,5318,0,0,0,L,1151911521,0,121.78,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452619867,11425.00
01/12/2016 12:45,2,0.168,ALERT,213.51,303.28,59.991,1452620703,"201051344000645","219011344069620",24.07,-8.50,0,301.47,368.50,4.1,2.0,0.000,313282.3,313282.3,11458,0,0,0,L,1122011218,0,122.01,122.46,0002,-11,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620705,11426.00
01/12/2016 12:45,2,0.090,ALERT,212.16,321.31,59.959,1452620703,"274151322000085","219011344069620",26.32,-6.00,0,299.07,342.35,2.4,0.4,0.000,585918.7,585918.7,5305,0,0,0,L,1151911521,0,122.23,122.23,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620707,11427.00
01/12/2016 12:45,2,0.084,ALERT,213.74,302.98,59.975,1452620703,"201051344000633","219011344069620",31.55,-10.00,0,299.67,321.91,2.7,0.7,0.000,305756.3,305756.3,11529,0,0,0,L,1122011218,0,122.23,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452620709,11428.00
01/12/2016 12:45,2,0.113,ALERT,213.29,303.28,59.965,1452620703,"201051344000469","219011344069620",32.48,-11.00,0,300.27,318.61,3.8,1.7,0.000,307184.6,307184.6,11501,0,0,0,L,1122011218,0,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1452620711,11429.00
01/12/2016 12:45,2,0.125,ALERT,211.48,300.57,59.975,1452620703,"201051344000646","219011344069620",15.23,-10.00,0,297.87,349.26,1.9,0.0,0.000,311532.2,311532.2,16143,0,0,0,L,1122011218,0,122.01,121.10,0002,-11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620713,11430.00
01/12/2016 12:45,2,0.092,ALERT,211.70,301.17,59.959,1452620703,"274151322000052","219011344069620",21.39,-9.00,0,298.77,355.28,2.1,0.1,0.000,593714.7,593714.7,5333,0,0,0,L,1151911521,0,120.65,122.68,0002,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620714,11431.00
01/12/2016 12:45,2,0.119,ALERT,211.70,300.57,59.965,1452620703,"201051344000585","219011344069620",15.51,-8.50,0,297.87,345.96,1.9,0.0,0.000,316446.4,316446.4,16138,0,0,0,L,1122011218,0,121.33,121.55,0002,-12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620716,11432.00
01/12/2016 12:45,2,0.156,ALERT,211.70,300.87,60.007,1452620703,"201051344001230","219011344069620",19.70,-8.50,0,298.77,350.77,3.1,1.1,0.000,314664.7,314664.7,16188,0,0,0,L,1122011218,0,122.01,120.88,0002,-11,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620718,11433.00
01/12/2016 12:45,2,0.096,ALERT,212.16,301.47,59.970,1452620703,"201051344000582","219011344069620",32.10,-11.00,0,299.07,336.94,3.1,1.1,0.000,309628.4,309628.4,16133,0,0,0,L,1122011218,0,122.01,121.78,0100,-12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1452620720,11434.00
01/12/2016 12:45,2,0.184,ALERT,211.25,300.27,59.975,1452620703,"201051344000955","219011344069620",17.63,-8.50,0,298.47,347.46,3.3,1.3,0.000,318971.5,318971.5,16115,0,0,0,L,1122011218,0,121.10,121.33,0002,-10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620722,11435.00
01/12/2016 12:45,2,0.000,ALERT,211.70,369.10,59.970,1452620703,"274151322000094","219011344069620",43.00,-11.00,0,297.57,431.32,0.0,0.0,0.000,477714.8,477714.8,5604,0,0,0,L,1151911521,0,120.88,122.68,0100,-11,0,0,0,0,0,0,168,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452620723,11436.00
01/12/2016 12:45,2,0.098,ALERT,213.06,303.88,59.970,1452620703,"201051344000579","219011344069620",32.84,-9.00,0,301.77,339.95,3.3,1.3,0.000,320365.9,320365.9,11498,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1452620725,11437.00
01/12/2016 12:45,2,0.117,ALERT,211.70,301.17,59.944,1452620703,"201051344000890","219011344069620",32.64,-8.50,0,299.07,313.20,3.9,1.9,0.000,317109.1,317109.1,16197,0,0,0,L,1122011218,0,122.01,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1452620727,11438.00
01/12/2016 12:45,2,0.184,ALERT,211.93,300.57,59.959,1452620703,"201051344000438","219011344069620",16.38,-9.00,0,298.77,355.88,3.1,1.0,0.000,318905.3,318905.3,16147,0,0,0,L,1122011218,0,122.01,121.33,0002,-10,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620729,11439.00
01/12/2016 12:45,2,0.158,ALERT,211.93,300.27,59.970,1452620703,"201051344000417","219011344069620",32.03,-9.00,0,297.87,336.94,5.2,3.1,0.000,312975.6,312975.6,16212,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1452620731,11440.00
01/12/2016 12:45,2,0.066,ALERT,211.93,301.17,59.959,1452620703,"274151322000083","219011344069620",21.29,-8.50,0,299.37,348.66,1.4,0.0,0.000,588024.2,588024.2,5363,0,0,0,L,1151911521,0,121.33,122.46,0002,-11,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620733,11441.00
01/12/2016 12:45,2,0.062,ALERT,212.61,301.17,59.970,1452620703,"274151322000076","219011344069620",20.61,-9.00,0,298.77,356.18,1.3,0.0,0.000,624643.0,624643.0,5348,0,0,0,L,1151911521,0,121.55,122.68,0002,-8,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620735,11442.00
01/12/2016 12:45,2,0.064,ALERT,213.06,304.18,59.965,1452620703,"201051344000868","219011344069620",32.42,-11.00,0,300.87,323.11,2.1,0.2,0.000,304683.8,304683.8,11462,0,0,0,L,1122011218,0,121.55,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1452620737,11443.00
01/12/2016 12:45,2,0.055,ALERT,211.48,301.47,59.970,1452620703,"274151322000095","219011344069620",20.89,-10.00,0,300.27,359.18,1.2,0.0,0.000,617330.2,617330.2,5376,0,0,0,L,1151911521,0,121.10,122.23,0002,-9,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620739,11444.00
01/12/2016 12:45,2,0.070,ALERT,212.83,302.98,59.975,1452620703,"201051344000988","219011344069620",32.07,-9.00,0,298.77,321.31,2.3,0.3,0.000,304675.4,304675.4,11505,0,0,0,L,1122011218,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1452620741,11445.00
01/12/2016 12:45,2,0.080,ALERT,211.03,298.47,59.981,1452620703,"201051344001025","219011344069620",32.24,-9.00,0,297.87,339.04,2.6,0.6,0.000,317038.7,317038.7,16126,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1452620742,11446.00
01/12/2016 12:45,2,0.180,ALERT,212.83,303.28,59.975,1452620703,"201051344000458","219011344069620",19.56,-7.00,0,301.77,360.69,3.6,1.5,0.000,314757.2,314757.2,11506,0,0,0,L,1122011218,0,121.78,122.01,0002,-11,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620744,11447.00
01/12/2016 12:45,2,0.184,ALERT,213.74,330.63,59.981,1452620703,"201051344000853","219011344069620",25.43,-8.50,0,301.47,344.15,4.8,2.7,0.000,312067.3,312067.3,11477,0,0,0,L,1122011218,0,122.23,122.23,0002,-9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620746,11448.00
01/12/2016 12:45,2,0.166,ALERT,211.70,299.37,59.986,1452620703,"201051344000685","219011344069620",17.14,-8.50,0,297.87,359.18,2.9,0.9,0.000,318324.2,318324.2,16175,0,0,0,L,1122011218,0,122.68,121.10,0002,-12,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620748,11449.00
01/12/2016 12:45,2,0.156,ALERT,211.70,298.77,59.981,1452620703,"201051344000917","219011344069620",18.05,-7.00,0,296.06,347.76,2.9,0.9,0.000,316039.6,316039.6,16174,0,0,0,L,1122011218,0,121.78,121.33,0002,-11,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620750,11450.00
01/12/2016 12:45,2,0.131,ALERT,211.70,299.67,59.970,1452620703,"201051344001145","219011344069620",21.21,-8.50,0,298.77,356.78,2.8,0.8,0.000,319261.1,319261.1,16174,0,0,0,L,1122011218,0,121.78,121.10,0002,-8,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620751,11451.00
01/12/2016 12:45,2,0.102,ALERT,211.48,298.47,59.975,1452620703,"201051344000651","219011344069620",31.57,-11.00,0,297.57,311.99,3.3,1.2,0.000,313409.5,313409.5,16153,0,0,0,L,1122011218,0,122.23,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1452620753,11452.00
01/12/2016 12:45,2,0.064,ALERT,211.48,300.57,59.959,1452620703,"274151322000088","219011344069620",23.82,-6.50,0,298.77,351.67,1.6,0.0,0.000,570913.9,570913.9,5277,0,0,0,L,1151911521,0,121.78,122.01,0002,-8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620755,11453.00
01/12/2016 12:45,2,0.008,ALERT,212.61,300.87,59.965,1452620703,"274151322000068","219011344069620",42.84,-8.50,0,297.57,431.62,0.0,0.0,0.000,478002.7,478002.7,5595,0,0,0,L,1151911521,0,121.55,122.91,0100,-10,0,0,0,0,0,0,165,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452620757,11454.00
01/12/2016 12:45,2,0.045,ALERT,211.03,299.37,59.970,1452620703,"201051344001135","219011344069620",32.38,-8.50,0,298.17,324.32,1.5,0.0,0.000,309881.0,309881.0,16133,0,0,0,L,1122011218,0,121.55,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1452620759,11455.00
01/12/2016 12:45,2,0.096,ALERT,212.61,303.58,59.991,1452620703,"201051344000594","219011344069620",32.48,-10.00,0,300.87,320.11,3.2,1.1,0.000,315780.6,315780.6,11514,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1452620760,11456.00
01/12/2016 12:45,2,0.066,ALERT,211.25,298.77,59.975,1452620703,"201051344001203","219011344069620",31.97,-10.00,0,297.87,348.06,2.2,0.2,0.000,316355.3,316355.3,16147,0,0,0,L,1122011218,0,122.23,120.65,0100,-11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1452620762,11457.00
01/12/2016 12:45,2,0.098,ACTIVE,211.93,326.72,59.965,1452620703,"274151322000054","219011344069620",20.87,-5.50,0,324.92,340.85,2.1,0.1,0.000,583266.2,583266.2,5293,0,0,0,L,1151911521,0,121.10,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620763,11458.00
