ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 12:45,2,0.066,ALERT,213.51,302.98,59.970,1452620703,"201051344000867","219011344069620",30.55,-10.00,0,300.57,316.80,2.1,0.1,0.000,305019.9,305019.9,11499,0,0,0,L,1122011218,0,122.01,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452620765,11459.00
01/12/2016 12:45,2,0.225,ALERT,211.25,299.07,59.970,1452620703,"201051344001093","219011344069620",18.07,-7.00,0,297.57,350.17,4.1,2.0,0.000,314829.2,314829.2,16150,0,0,0,L,1122011218,0,121.55,121.10,0002,-9,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620767,11460.00
01/12/2016 12:45,2,0.000,ALERT,212.83,302.98,60.012,1452620703,"201051344000900","219011344069620",34.15,-9.00,0,300.87,345.66,0.0,0.0,0.000,318376.8,318376.8,11442,0,0,0,L,1122011218,0,121.78,122.01,0002,-11,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620768,11461.00
01/12/2016 12:45,2,0.186,ALERT,213.29,302.68,59.970,1452620703,"201051344000648","219011344069620",19.50,-11.00,0,300.87,373.91,3.7,1.6,0.000,312002.7,312002.7,11480,0,0,0,L,1122011218,0,121.33,122.23,0002,-13,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620770,11462.00
01/12/2016 12:45,2,0.236,ACTIVE,213.51,339.34,60.007,1452620703,"201051344000569","219011344069620",30.00,-8.00,0,335.14,386.83,7.2,5.0,0.013,320002.6,320002.6,11423,0,0,0,L,1122011218,0,121.55,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620771,11463.00
01/12/2016 12:45,2,0.139,ALERT,213.06,303.58,59.959,1452620703,"201051344000983","219011344069620",21.87,-8.50,0,300.57,360.69,3.1,1.1,0.000,314887.1,314887.1,11464,0,0,0,L,1122011218,0,121.78,121.78,0002,-9,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620773,11464.00
01/12/2016 12:45,2,0.043,ALERT,213.29,302.98,59.965,1452620703,"201051344001158","219011344069620",31.71,-11.00,0,300.87,316.80,1.4,0.0,0.000,309925.1,309925.1,11529,0,0,0,L,1122011218,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1452620775,11465.00
01/12/2016 12:45,2,0.219,ALERT,213.51,303.88,59.965,1452620703,"201051344000576","219011344069620",23.40,-9.00,0,301.47,345.06,5.2,3.1,0.000,313018.0,313018.0,11440,0,0,0,L,1122011218,0,122.01,122.01,0002,-12,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620777,11466.00
01/12/2016 12:45,2,0.090,ALERT,211.93,300.27,59.959,1452620703,"274151322000087","219011344069620",22.54,-6.00,0,297.87,349.56,2.1,0.1,0.000,558386.1,558386.1,5319,0,0,0,L,1151911521,0,121.10,122.46,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452620778,11467.00
01/12/2016 13:00,2,0.184,ACTIVE,213.74,303.28,60.023,1452621603,"201051344000645","219011344069620",22.22,-8.50,0,301.17,304.78,4.1,2.0,0.000,313282.7,313282.7,11460,0,0,0,L,1122011218,0,122.01,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621604,11468.00
01/12/2016 13:00,2,0.090,ACTIVE,212.16,318.30,59.975,1452621603,"274151322000085","219011344069620",26.04,-6.00,0,298.17,345.96,2.4,0.3,0.000,585918.7,585918.7,5307,0,0,0,L,1151911521,0,122.01,122.23,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621605,11469.00
01/12/2016 13:00,2,0.084,ALERT,213.74,302.98,59.986,1452621603,"201051344000633","219011344069620",31.53,-10.00,0,299.67,306.58,2.7,0.7,0.000,305756.4,305756.4,11531,0,0,0,L,1122011218,0,122.01,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621607,11470.00
01/12/2016 13:00,2,0.125,ALERT,213.06,307.78,59.981,1452621603,"201051344000469","219011344069620",28.84,-11.00,0,300.27,318.91,3.4,1.4,0.000,307185.1,307185.1,11503,0,0,0,L,1122011218,0,121.10,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621609,11471.00
01/12/2016 13:00,2,0.123,ALERT,211.70,301.17,59.981,1452621603,"201051344000646","219011344069620",14.83,-9.00,0,297.26,311.39,1.9,0.0,0.000,311532.2,311532.2,16145,0,0,0,L,1122011218,0,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621610,11472.00
01/12/2016 13:00,2,0.094,ACTIVE_NO_POWER,211.48,301.47,60.007,1452621603,"274151322000052","219011344069620",21.37,-8.50,0,297.57,303.28,2.0,0.0,0.000,593714.7,593714.7,5335,0,0,0,L,1151911521,0,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621611,11473.00
01/12/2016 13:00,2,0.121,ALERT,211.93,301.17,59.981,1452621603,"201051344000585","219011344069620",15.66,-8.00,0,297.26,315.00,1.9,0.0,0.000,316446.4,316446.4,16140,0,0,0,L,1122011218,0,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621613,11474.00
01/12/2016 13:00,2,0.154,ACTIVE,211.70,300.87,59.996,1452621603,"201051344001230","219011344069620",19.64,-8.50,0,297.87,302.37,3.1,1.0,0.000,314664.9,314664.9,16190,0,0,0,L,1122011218,0,122.01,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621614,11475.00
01/12/2016 13:00,2,0.094,ALERT,212.16,301.47,59.944,1452621603,"201051344000582","219011344069620",32.07,-10.00,0,298.47,314.70,3.1,1.1,0.000,309628.7,309628.7,16135,0,0,0,L,1122011218,0,122.01,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621616,11476.00
01/12/2016 13:00,2,0.182,ALERT,211.48,300.87,60.028,1452621603,"201051344000955","219011344069620",17.43,-8.50,0,297.57,314.10,3.2,1.2,0.000,318971.8,318971.8,16117,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1452621618,11477.00
01/12/2016 13:00,2,0.000,ALERT,211.70,317.70,59.981,1452621603,"274151322000094","219011344069620",42.96,-11.00,0,297.87,414.19,0.0,0.0,0.000,477714.8,477714.8,5606,0,0,0,L,1151911521,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621619,11478.00
01/12/2016 13:00,2,0.098,ALERT,213.06,304.18,59.991,1452621603,"201051344000579","219011344069620",32.84,-8.50,0,301.77,316.80,3.3,1.2,0.000,320366.1,320366.1,11500,0,0,0,L,1122011218,0,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621621,11479.00
01/12/2016 13:00,2,0.121,ALERT,211.48,300.87,59.975,1452621603,"201051344000890","219011344069620",32.58,-8.00,0,298.47,315.30,4.0,2.0,0.000,317109.5,317109.5,16199,0,0,0,L,1122011218,0,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621623,11480.00
01/12/2016 13:00,2,0.182,ALERT,211.93,300.87,59.954,1452621603,"201051344000438","219011344069620",16.20,-9.00,0,297.87,314.40,3.0,1.0,0.000,318905.7,318905.7,16149,0,0,0,L,1122011218,0,122.23,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621625,11481.00
01/12/2016 13:00,2,0.158,ALERT,211.93,299.97,59.986,1452621603,"201051344000417","219011344069620",31.99,-8.50,0,297.26,313.20,5.1,3.0,0.000,312976.4,312976.4,16214,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621627,11482.00
01/12/2016 13:00,2,0.066,ACTIVE_NO_POWER,211.70,301.47,60.023,1452621603,"274151322000083","219011344069620",21.15,-8.50,0,297.87,302.98,1.4,0.0,0.000,588024.2,588024.2,5365,0,0,0,L,1151911521,0,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621628,11483.00
01/12/2016 13:00,2,0.062,ALERT,212.38,300.27,59.981,1452621603,"274151322000076","219011344069620",20.52,-8.50,0,297.57,306.28,1.3,0.0,0.000,624643.0,624643.0,5350,0,0,0,L,1151911521,0,121.78,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1452621630,11484.00
01/12/2016 13:00,2,0.062,ALERT,213.29,304.18,59.986,1452621603,"201051344000868","219011344069620",32.50,-10.00,0,300.57,324.02,2.1,0.1,0.000,304683.8,304683.8,11464,0,0,0,L,1122011218,0,121.33,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621632,11485.00
01/12/2016 13:00,2,0.055,ALERT,211.70,301.17,59.975,1452621603,"274151322000095","219011344069620",20.57,-10.00,0,298.77,306.88,1.1,0.0,0.000,617330.2,617330.2,5378,0,0,0,L,1151911521,0,121.78,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1452621634,11486.00
01/12/2016 13:00,2,0.072,ALERT,212.83,302.98,59.986,1452621603,"201051344000988","219011344069620",32.10,-9.00,0,298.77,318.61,2.4,0.4,0.000,304675.5,304675.5,11507,0,0,0,L,1122011218,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621636,11487.00
01/12/2016 13:00,2,0.080,ALERT,211.70,299.97,60.007,1452621603,"201051344001025","219011344069620",32.22,-9.00,0,296.66,314.70,2.6,0.6,0.000,317038.8,317038.8,16128,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621637,11488.00
01/12/2016 13:00,2,0.182,ACTIVE,213.06,303.58,59.986,1452621603,"201051344000458","219011344069620",19.72,-7.00,0,300.87,305.38,3.6,1.6,0.000,314757.5,314757.5,11508,0,0,0,L,1122011218,0,121.55,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621638,11489.00
01/12/2016 13:00,2,0.197,ALERT,213.74,325.82,59.975,1452621603,"201051344000853","219011344069620",24.09,-8.50,0,300.87,363.39,4.8,2.7,0.000,312067.9,312067.9,11479,0,0,0,L,1122011218,0,122.23,122.46,0002,-9,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621640,11490.00
01/12/2016 13:00,2,0.166,ALERT,212.38,301.17,59.981,1452621603,"201051344000685","219011344069620",17.22,-8.50,0,297.26,314.10,2.9,0.9,0.000,318324.4,318324.4,16177,0,0,0,L,1122011218,0,122.68,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1452621642,11491.00
01/12/2016 13:00,2,0.150,ACTIVE,212.16,300.27,59.991,1452621603,"201051344000917","219011344069620",19.42,-7.00,0,296.06,301.77,3.0,1.0,0.000,316039.8,316039.8,16176,0,0,0,L,1122011218,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621643,11492.00
01/12/2016 13:00,2,0.152,ACTIVE,211.70,300.27,59.959,1452621603,"201051344001145","219011344069620",19.32,-8.50,0,297.87,302.68,3.0,1.0,0.000,319261.2,319261.2,16176,0,0,0,L,1122011218,0,121.78,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621644,11493.00
01/12/2016 13:00,2,0.102,ALERT,211.93,299.67,59.938,1452621603,"201051344000651","219011344069620",31.57,-10.00,0,296.96,309.59,3.3,1.3,0.000,313409.9,313409.9,16155,0,0,0,L,1122011218,0,122.23,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621646,11494.00
01/12/2016 13:00,2,0.066,ALERT,211.25,300.27,59.986,1452621603,"274151322000088","219011344069620",23.84,-6.00,0,297.26,341.15,1.6,0.0,0.000,570913.9,570913.9,5279,0,0,0,L,1151911521,0,121.55,122.01,0002,-8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621647,11495.00
01/12/2016 13:00,2,0.006,ALERT,212.16,299.37,59.975,1452621603,"274151322000068","219011344069620",42.84,-7.00,0,297.57,414.19,0.0,0.0,0.000,478002.7,478002.7,5597,0,0,0,L,1151911521,0,121.55,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621649,11496.00
01/12/2016 13:00,2,0.045,ALERT,211.70,300.87,59.975,1452621603,"201051344001135","219011344069620",32.36,-8.50,0,297.57,316.20,1.5,0.0,0.000,309881.0,309881.0,16135,0,0,0,L,1122011218,0,121.78,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621651,11497.00
01/12/2016 13:00,2,0.096,ALERT,212.83,303.88,59.959,1452621603,"201051344000594","219011344069620",32.52,-10.00,0,300.87,320.71,3.2,1.2,0.000,315780.9,315780.9,11516,0,0,0,L,1122011218,0,121.33,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621653,11498.00
01/12/2016 13:00,2,0.066,ALERT,211.93,300.27,59.975,1452621603,"201051344001203","219011344069620",31.97,-9.00,0,296.96,309.29,2.2,0.2,0.000,316355.3,316355.3,16149,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621655,11499.00
01/12/2016 13:00,2,0.070,ALERT,211.48,300.27,59.938,1452621603,"274151322000054","219011344069620",22.88,-6.50,0,297.57,327.32,1.7,0.0,0.000,583266.2,583266.2,5294,0,0,0,L,1151911521,0,121.55,122.01,0002,-6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621656,11500.00
01/12/2016 13:00,2,0.068,ALERT,213.29,302.37,59.991,1452621603,"201051344000867","219011344069620",30.63,-9.00,0,300.27,305.08,2.2,0.2,0.000,305020.0,305020.0,11501,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621658,11501.00
01/12/2016 13:00,2,0.223,ALERT,211.70,300.57,59.965,1452621603,"201051344001093","219011344069620",18.45,-7.00,0,297.26,313.50,4.2,2.1,0.000,314829.6,314829.6,16152,0,0,0,L,1122011218,0,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1452621660,11502.00
01/12/2016 13:00,2,0.094,ALERT,212.83,323.11,59.975,1452621603,"201051344000900","219011344069620",25.39,-10.00,0,300.87,358.88,2.4,0.4,0.000,318376.9,318376.9,11444,0,0,0,L,1122011218,0,121.55,121.78,0002,-12,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621662,11503.00
01/12/2016 13:00,2,0.188,ACTIVE,213.29,302.37,59.986,1452621603,"201051344000648","219011344069620",19.80,-11.00,0,300.27,304.78,3.8,1.7,0.000,312003.0,312003.0,11482,0,0,0,L,1122011218,0,121.10,122.46,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621663,11504.00
01/12/2016 13:00,2,0.242,ACTIVE,213.06,339.04,59.981,1452621603,"201051344000569","219011344069620",30.22,-8.00,0,323.41,358.58,7.4,5.2,0.013,320003.9,320003.9,11424,0,0,0,L,1122011218,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621664,11505.00
01/12/2016 13:00,2,0.160,ACTIVE,212.83,302.98,59.975,1452621603,"201051344000983","219011344069620",19.68,-8.50,0,301.17,305.08,3.2,1.2,0.000,314887.4,314887.4,11466,0,0,0,L,1122011218,0,121.33,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621665,11506.00
01/12/2016 13:00,2,0.043,ALERT,213.29,302.98,59.975,1452621603,"201051344001158","219011344069620",31.79,-11.00,0,300.57,313.20,1.4,0.0,0.000,309925.1,309925.1,11531,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452621667,11507.00
01/12/2016 13:00,2,0.219,ALERT,213.29,303.88,59.986,1452621603,"201051344000576","219011344069620",23.60,-10.00,0,301.77,345.66,5.3,3.2,0.000,313018.7,313018.7,11442,0,0,0,L,1122011218,0,121.55,122.01,0002,-13,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621669,11508.00
01/12/2016 13:00,2,0.090,ALERT,211.48,299.67,59.981,1452621603,"274151322000087","219011344069620",22.46,-6.00,0,296.96,337.84,2.0,0.1,0.000,558386.1,558386.1,5321,0,0,0,L,1151911521,0,121.55,122.23,0002,-5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452621670,11509.00
01/12/2016 13:15,2,0.148,ACTIVE,213.51,302.98,59.970,1452622503,"201051344000645","219011344069620",20.50,-9.00,0,301.17,305.08,3.1,1.1,0.000,313283.0,313283.0,11461,0,0,0,L,1122011218,0,122.01,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622504,11510.00
01/12/2016 13:15,2,0.070,ALERT,212.16,300.57,59.970,1452622503,"274151322000085","219011344069620",22.56,-6.50,0,298.77,323.41,1.6,0.0,0.000,585918.7,585918.7,5308,0,0,0,L,1151911521,0,122.01,122.23,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622506,11511.00
01/12/2016 13:15,2,0.084,ALERT,213.51,302.68,59.965,1452622503,"201051344000633","219011344069620",30.45,-10.00,0,299.67,304.48,2.6,0.6,0.000,305756.5,305756.5,11533,0,0,0,L,1122011218,0,122.23,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622508,11512.00
01/12/2016 13:15,2,0.113,ALERT,212.83,302.68,59.959,1452622503,"201051344000469","219011344069620",31.71,-11.50,0,300.27,315.90,3.7,1.6,0.000,307185.4,307185.4,11505,0,0,0,L,1122011218,0,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622510,11513.00
01/12/2016 13:15,2,0.047,ALERT,211.25,300.27,59.970,1452622503,"201051344000646","219011344069620",31.33,-9.00,0,298.17,309.59,1.5,0.0,0.000,311532.2,311532.2,16147,0,0,0,L,1122011218,0,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622512,11514.00
01/12/2016 13:15,2,0.078,ALERT,211.48,300.87,59.965,1452622503,"274151322000052","219011344069620",16.24,-8.50,0,297.57,308.39,1.3,0.0,0.000,593714.7,593714.7,5336,0,0,0,L,1151911521,0,120.65,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1452622514,11515.00
01/12/2016 13:15,2,0.053,ALERT,211.70,300.57,59.959,1452622503,"201051344000585","219011344069620",31.91,-8.50,0,298.17,314.10,1.7,0.0,0.000,316446.4,316446.4,16142,0,0,0,L,1122011218,0,121.33,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622515,11516.00
01/12/2016 13:15,2,0.143,ALERT,211.48,300.27,59.965,1452622503,"201051344001230","219011344069620",15.03,-8.50,0,299.07,314.40,2.2,0.2,0.000,314665.0,314665.0,16191,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1452622517,11517.00
01/12/2016 13:15,2,0.096,ALERT,212.16,300.87,59.970,1452622503,"201051344000582","219011344069620",31.39,-11.00,0,299.37,307.78,3.1,1.0,0.000,309628.9,309628.9,16137,0,0,0,L,1122011218,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622519,11518.00
01/12/2016 13:15,2,0.104,ALERT,211.25,300.27,59.970,1452622503,"201051344000955","219011344069620",32.42,-8.50,0,298.47,314.40,3.5,1.4,0.000,318972.0,318972.0,16119,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622521,11519.00
01/12/2016 13:15,2,0.000,ALERT,211.70,299.97,59.996,1452622503,"274151322000094","219011344069620",42.00,-10.00,0,297.57,408.78,0.0,0.0,0.000,477714.8,477714.8,5608,0,0,0,L,1151911521,0,121.10,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622523,11520.00
01/12/2016 13:15,2,0.096,ALERT,213.06,303.58,59.981,1452622503,"201051344000579","219011344069620",32.26,-9.00,0,301.47,315.90,3.1,1.1,0.000,320366.4,320366.4,11502,0,0,0,L,1122011218,0,121.55,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622525,11521.00
01/12/2016 13:15,2,0.117,ALERT,211.48,300.27,59.975,1452622503,"201051344000890","219011344069620",32.03,-8.00,0,299.07,315.60,3.9,1.8,0.000,317110.0,317110.0,16201,0,0,0,L,1122011218,0,121.78,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622526,11522.00
01/12/2016 13:15,2,0.109,ALERT,211.70,299.97,59.975,1452622503,"201051344000438","219011344069620",32.36,-9.00,0,298.47,314.10,3.6,1.5,0.000,318906.1,318906.1,16151,0,0,0,L,1122011218,0,122.01,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622528,11523.00
01/12/2016 13:15,2,0.158,ALERT,211.70,299.37,59.975,1452622503,"201051344000417","219011344069620",31.33,-8.50,0,298.17,308.69,5.0,2.9,0.000,312977.1,312977.1,16216,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622530,11524.00
01/12/2016 13:15,2,0.055,ALERT,211.70,300.87,59.970,1452622503,"274151322000083","219011344069620",16.38,-8.50,0,298.47,306.88,0.9,0.0,0.000,588024.2,588024.2,5366,0,0,0,L,1151911521,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1452622532,11525.00
01/12/2016 13:15,2,0.051,ALERT,212.83,300.57,59.986,1452622503,"274151322000076","219011344069620",13.50,-8.50,0,298.17,308.39,0.7,0.0,0.000,624643.0,624643.0,5352,0,0,0,L,1151911521,0,121.55,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622534,11526.00
01/12/2016 13:15,2,0.064,ALERT,212.83,303.28,59.965,1452622503,"201051344000868","219011344069620",31.93,-10.00,0,299.97,315.60,2.1,0.1,0.000,304683.8,304683.8,11466,0,0,0,L,1122011218,0,121.55,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622536,11527.00
01/12/2016 13:15,2,0.012,ALERT,212.16,301.17,59.986,1452622503,"274151322000095","219011344069620",31.91,-10.00,0,299.37,306.28,0.0,0.0,0.000,617330.2,617330.2,5380,0,0,0,L,1151911521,0,121.55,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622537,11528.00
01/12/2016 13:15,2,0.070,ALERT,212.61,302.37,59.986,1452622503,"201051344000988","219011344069620",31.61,-9.00,0,298.47,308.99,2.3,0.3,0.000,304675.6,304675.6,11509,0,0,0,L,1122011218,0,121.33,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622539,11529.00
01/12/2016 13:15,2,0.078,ALERT,211.48,299.07,59.981,1452622503,"201051344001025","219011344069620",31.79,-10.00,0,297.87,308.99,2.6,0.6,0.000,317038.9,317038.9,16130,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622541,11530.00
01/12/2016 13:15,2,0.166,ALERT,213.06,302.98,59.991,1452622503,"201051344000458","219011344069620",13.88,-8.00,0,301.17,316.50,2.4,0.3,0.000,314757.9,314757.9,11509,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622543,11531.00
01/12/2016 13:15,2,0.191,ALERT,213.51,302.68,60.034,1452622503,"201051344000853","219011344069620",20.52,-9.00,0,301.17,340.25,4.0,2.0,0.000,312068.4,312068.4,11481,0,0,0,L,1122011218,0,122.23,122.23,0002,-10,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622545,11532.00
01/12/2016 13:15,2,0.094,ALERT,212.16,300.27,59.965,1452622503,"201051344000685","219011344069620",32.30,-8.50,0,298.47,313.50,3.1,1.1,0.000,318324.7,318324.7,16179,0,0,0,L,1122011218,0,122.46,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622547,11533.00
01/12/2016 13:15,2,0.139,ALERT,211.93,299.97,59.991,1452622503,"201051344000917","219011344069620",16.34,-7.00,0,296.96,315.00,2.3,0.3,0.000,316039.8,316039.8,16177,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1452622549,11534.00
01/12/2016 13:15,2,0.125,ACTIVE,211.93,300.57,60.018,1452622503,"201051344001145","219011344069620",20.04,-8.50,0,298.77,302.68,2.5,0.5,0.000,319261.4,319261.4,16177,0,0,0,L,1122011218,0,121.78,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622550,11535.00
01/12/2016 13:15,2,0.102,ALERT,211.70,299.67,59.991,1452622503,"201051344000651","219011344069620",31.05,-11.00,0,298.17,301.77,3.2,1.2,0.000,313410.1,313410.1,16157,0,0,0,L,1122011218,0,122.01,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622551,11536.00
01/12/2016 13:15,2,0.055,ACTIVE_NO_POWER,211.48,299.97,59.949,1452622503,"274151322000088","219011344069620",22.13,-7.00,0,297.87,302.07,1.2,0.0,0.000,570913.9,570913.9,5281,0,0,0,L,1151911521,0,121.78,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622552,11537.00
01/12/2016 13:15,2,0.008,ALERT,212.83,301.47,59.981,1452622503,"274151322000068","219011344069620",42.22,-8.00,0,297.87,407.87,0.0,0.0,0.000,478002.7,478002.7,5599,0,0,0,L,1151911521,0,121.78,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622554,11538.00
01/12/2016 13:15,2,0.045,ALERT,211.25,300.27,59.975,1452622503,"201051344001135","219011344069620",32.01,-8.50,0,298.77,314.10,1.5,0.0,0.000,309881.0,309881.0,16137,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622556,11539.00
01/12/2016 13:15,2,0.096,ALERT,212.61,303.58,59.991,1452622503,"201051344000594","219011344069620",32.16,-10.00,0,300.87,314.70,3.1,1.1,0.000,315781.2,315781.2,11518,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622558,11540.00
01/12/2016 13:15,2,0.068,ALERT,211.70,299.97,59.970,1452622503,"201051344001203","219011344069620",31.53,-10.00,0,298.47,308.69,2.2,0.2,0.000,316355.4,316355.4,16151,0,0,0,L,1122011218,0,122.01,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622560,11541.00
01/12/2016 13:15,2,0.062,ACTIVE_NO_POWER,211.70,300.57,59.970,1452622503,"274151322000054","219011344069620",21.71,-6.50,0,298.47,302.68,1.4,0.0,0.000,583266.2,583266.2,5296,0,0,0,L,1151911521,0,121.33,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622561,11542.00
01/12/2016 13:15,2,0.066,ALERT,213.29,302.68,59.986,1452622503,"201051344000867","219011344069620",30.00,-10.00,0,300.27,305.08,2.1,0.1,0.000,305020.0,305020.0,11503,0,0,0,L,1122011218,0,122.01,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1452622562,11543.00
01/12/2016 13:15,2,0.217,ALERT,211.70,300.27,59.991,1452622503,"201051344001093","219011344069620",14.43,-7.00,0,297.87,315.00,3.2,1.1,0.000,314830.2,314830.2,16154,0,0,0,L,1122011218,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622564,11544.00
01/12/2016 13:15,2,0.100,ALERT,212.83,303.28,59.986,1452622503,"201051344000900","219011344069620",19.48,-10.00,0,300.57,338.74,2.0,0.0,0.000,318376.9,318376.9,11446,0,0,0,L,1122011218,0,121.78,121.78,0002,-12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622566,11545.00
01/12/2016 13:15,2,0.180,ALERT,213.29,302.37,59.986,1452622503,"201051344000648","219011344069620",16.92,-11.50,0,299.97,315.30,3.1,1.1,0.000,312003.3,312003.3,11483,0,0,0,L,1122011218,0,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1452622568,11546.00
01/12/2016 13:15,2,0.227,ACTIVE,213.06,339.04,59.991,1452622503,"201051344000569","219011344069620",29.12,-8.00,0,326.42,349.86,6.7,4.6,0.009,320005.0,320005.0,11425,0,0,0,L,1122011218,0,121.33,122.01,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622569,11547.00
01/12/2016 13:15,2,0.139,ACTIVE,212.83,302.98,59.991,1452622503,"201051344000983","219011344069620",20.16,-9.00,0,300.87,305.38,2.9,0.9,0.000,314887.5,314887.5,11467,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622569,11548.00
01/12/2016 13:15,2,0.045,ALERT,213.29,302.98,59.959,1452622503,"201051344001158","219011344069620",31.47,-11.00,0,300.57,304.78,1.5,0.0,0.000,309925.1,309925.1,11533,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452622571,11549.00
01/12/2016 13:15,2,0.211,ACTIVE,213.51,303.88,59.986,1452622503,"201051344000576","219011344069620",22.66,-10.00,0,301.77,305.08,4.9,2.8,0.000,313019.4,313019.4,11444,0,0,0,L,1122011218,0,122.01,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622572,11550.00
01/12/2016 13:15,2,0.080,ACTIVE_NO_POWER,211.93,299.67,59.986,1452622503,"274151322000087","219011344069620",21.33,-6.00,0,297.26,301.47,1.8,0.0,0.000,558386.1,558386.1,5323,0,0,0,L,1151911521,0,121.55,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452622573,11551.00
01/12/2016 13:30,2,0.062,ALERT,213.29,302.98,60.002,1452623403,"201051344000645","219011344069620",32.64,-10.00,0,300.87,317.70,2.1,0.1,0.000,313283.2,313283.2,11462,0,0,0,L,1122011218,0,122.01,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1452623405,11552.00
01/12/2016 13:30,2,0.053,ACTIVE_NO_POWER,211.93,299.97,59.970,1452623403,"274151322000085","219011344069620",15.82,-6.50,0,298.17,302.37,0.8,0.0,0.000,585918.7,585918.7,5310,0,0,0,L,1151911521,0,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452623406,11553.00
01/12/2016 13:30,2,0.000,ALERT,213.51,302.68,59.996,1452623403,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,305756.6,305756.6,11535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1452623408,11554.00
01/12/2016 13:30,2,0.115,ALERT,212.83,302.68,60.002,1452623403,"201051344000469","219011344069620",30.30,-11.50,0,299.67,304.78,3.6,1.5,0.000,307185.8,307185.8,11507,0,0,0,L,1122011218,0,121.10,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623410,11555.00
01/12/2016 13:30,2,0.047,ALERT,211.25,299.67,60.018,1452623403,"201051344000646","219011344069620",29.82,-10.00,0,297.57,301.77,1.4,0.0,0.000,311532.2,311532.2,16149,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623412,11556.00
01/12/2016 13:30,2,0.043,ALERT,211.48,300.57,59.991,1452623403,"274151322000052","219011344069620",31.29,-8.50,0,298.17,308.39,0.0,0.0,0.000,593714.7,593714.7,5338,0,0,0,L,1151911521,0,120.65,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1452623413,11557.00
01/12/2016 13:30,2,0.049,ALERT,211.48,300.27,59.991,1452623403,"201051344000585","219011344069620",30.73,-9.00,0,297.57,311.09,1.5,0.0,0.000,316446.4,316446.4,16144,0,0,0,L,1122011218,0,121.33,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623415,11558.00
01/12/2016 13:30,2,0.066,ALERT,211.25,300.27,59.949,1452623403,"201051344001230","219011344069620",31.59,-9.00,0,298.17,314.70,2.1,0.1,0.000,314665.0,314665.0,16193,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1452623417,11559.00
01/12/2016 13:30,2,0.098,ALERT,211.70,300.27,59.996,1452623403,"201051344000582","219011344069620",30.02,-11.50,0,298.77,302.68,3.0,1.0,0.000,309629.1,309629.1,16139,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623419,11560.00
01/12/2016 13:30,2,0.105,ALERT,210.80,299.37,59.991,1452623403,"201051344000955","219011344069620",31.29,-9.00,0,297.87,314.70,3.4,1.3,0.000,318972.4,318972.4,16121,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623420,11561.00
01/12/2016 13:30,2,0.000,ALERT,211.70,299.37,59.986,1452623403,"274151322000094","219011344069620",0.00,-10.00,0,297.57,403.07,0.0,0.0,0.000,477714.8,477714.8,5610,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1452623422,11562.00
01/12/2016 13:30,2,0.098,ALERT,212.83,303.28,59.986,1452623403,"201051344000579","219011344069620",31.03,-10.00,0,301.47,316.20,3.1,1.1,0.000,320366.7,320366.7,11504,0,0,0,L,1122011218,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623424,11563.00
01/12/2016 13:30,2,0.119,ALERT,211.25,299.97,59.991,1452623403,"201051344000890","219011344069620",30.77,-8.50,0,298.17,309.59,3.7,1.7,0.000,317110.4,317110.4,16203,0,0,0,L,1122011218,0,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623426,11564.00
01/12/2016 13:30,2,0.109,ALERT,211.25,299.67,59.996,1452623403,"201051344000438","219011344069620",31.13,-10.00,0,297.87,312.59,3.5,1.5,0.000,318906.4,318906.4,16153,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623428,11565.00
01/12/2016 13:30,2,0.160,ALERT,211.25,298.77,59.975,1452623403,"201051344000417","219011344069620",29.90,-9.00,0,297.57,301.17,4.9,2.8,0.000,312977.8,312977.8,16218,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623430,11566.00
01/12/2016 13:30,2,0.018,ALERT,211.70,300.57,59.986,1452623403,"274151322000083","219011344069620",30.67,-8.50,0,298.47,307.48,0.0,0.0,0.000,588024.2,588024.2,5368,0,0,0,L,1151911521,0,120.88,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1452623432,11567.00
01/12/2016 13:30,2,0.018,ALERT,212.61,300.87,59.986,1452623403,"274151322000076","219011344069620",30.89,-8.50,0,297.87,307.48,0.0,0.0,0.000,624643.0,624643.0,5354,0,0,0,L,1151911521,0,121.55,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623434,11568.00
01/12/2016 13:30,2,0.062,ALERT,212.83,303.88,59.986,1452623403,"201051344000868","219011344069620",30.51,-10.00,0,301.47,305.38,2.0,0.0,0.000,304683.9,304683.9,11468,0,0,0,L,1122011218,0,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623436,11569.00
01/12/2016 13:30,2,0.012,ALERT,211.70,301.47,59.986,1452623403,"274151322000095","219011344069620",30.51,-10.00,0,299.37,304.78,0.0,0.0,0.000,617330.2,617330.2,5382,0,0,0,L,1151911521,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623437,11570.00
01/12/2016 13:30,2,0.000,ALERT,212.83,302.98,59.986,1452623403,"201051344000988","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,304675.6,304675.6,11511,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623439,11571.00
01/12/2016 13:30,2,0.080,ALERT,211.25,299.07,59.975,1452623403,"201051344001025","219011344069620",30.55,-11.00,0,297.26,308.99,2.5,0.5,0.000,317039.0,317039.0,16132,0,0,0,L,1122011218,0,121.33,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623441,11572.00
01/12/2016 13:30,2,0.119,ALERT,213.06,303.58,59.986,1452623403,"201051344000458","219011344069620",31.99,-8.00,0,299.97,315.90,3.9,1.8,0.000,314758.2,314758.2,11511,0,0,0,L,1122011218,0,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1452623443,11573.00
01/12/2016 13:30,2,0.152,ACTIVE,213.51,302.98,59.996,1452623403,"201051344000853","219011344069620",18.51,-10.00,0,300.87,304.78,2.9,0.8,0.000,312068.8,312068.8,11483,0,0,0,L,1122011218,0,122.01,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452623444,11574.00
01/12/2016 13:30,2,0.094,ALERT,211.70,299.97,59.986,1452623403,"201051344000685","219011344069620",31.19,-10.00,0,297.87,314.10,3.0,1.0,0.000,318324.9,318324.9,16181,0,0,0,L,1122011218,0,122.46,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623446,11575.00
01/12/2016 13:30,2,0.062,ALERT,211.70,299.67,59.996,1452623403,"201051344000917","219011344069620",31.95,-8.00,0,296.66,314.40,2.0,0.0,0.000,316039.9,316039.9,16179,0,0,0,L,1122011218,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1452623448,11576.00
01/12/2016 13:30,2,0.049,ALERT,211.48,299.97,59.965,1452623403,"201051344001145","219011344069620",32.76,-9.00,0,298.47,317.70,1.7,0.0,0.000,319261.4,319261.4,16178,0,0,0,L,1122011218,0,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1452623450,11577.00
01/12/2016 13:30,2,0.000,ALERT,211.48,299.07,60.002,1452623403,"201051344000651","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,313410.3,313410.3,16159,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623451,11578.00
01/12/2016 13:30,2,0.039,ACTIVE_NO_POWER,211.48,299.67,59.986,1452623403,"274151322000088","219011344069620",14.57,-6.50,0,297.87,302.07,0.6,0.0,0.000,570913.9,570913.9,5282,0,0,0,L,1151911521,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452623452,11579.00
01/12/2016 13:30,2,0.000,ALERT,212.61,299.67,59.954,1452623403,"274151322000068","219011344069620",0.00,-8.00,0,297.57,403.07,0.0,0.0,0.000,478002.7,478002.7,5601,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1452623454,11580.00
01/12/2016 13:30,2,0.043,ALERT,211.03,299.97,59.986,1452623403,"201051344001135","219011344069620",30.79,-10.00,0,297.87,309.89,1.4,0.0,0.000,309881.0,309881.0,16139,0,0,0,L,1122011218,0,121.55,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623456,11581.00
01/12/2016 13:30,2,0.096,ALERT,212.38,303.28,59.954,1452623403,"201051344000594","219011344069620",30.99,-10.00,0,300.27,305.08,3.0,1.0,0.000,315781.4,315781.4,11520,0,0,0,L,1122011218,0,121.10,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623458,11582.00
01/12/2016 13:30,2,0.068,ALERT,211.25,299.07,59.991,1452623403,"201051344001203","219011344069620",30.00,-10.00,0,297.57,303.58,2.1,0.1,0.000,316355.4,316355.4,16153,0,0,0,L,1122011218,0,122.23,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623459,11583.00
01/12/2016 13:30,2,0.057,ACTIVE_NO_POWER,211.48,299.97,59.959,1452623403,"274151322000054","219011344069620",20.24,-6.50,0,298.47,302.68,1.2,0.0,0.000,583266.2,583266.2,5297,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452623460,11584.00
01/12/2016 13:30,2,0.000,ALERT,213.06,302.07,59.986,1452623403,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,305020.0,305020.0,11505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1452623462,11585.00
01/12/2016 13:30,2,0.152,ALERT,211.48,299.67,59.954,1452623403,"201051344001093","219011344069620",31.53,-8.00,0,297.87,314.10,4.9,2.8,0.000,314830.7,314830.7,16156,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623464,11586.00
01/12/2016 13:30,2,0.059,ACTIVE_NO_POWER,212.61,302.68,59.986,1452623403,"201051344000900","219011344069620",17.63,-11.00,0,300.27,304.48,1.1,0.0,0.000,318376.9,318376.9,11448,0,0,0,L,1122011218,0,121.55,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452623465,11587.00
01/12/2016 13:30,2,0.107,ALERT,213.06,302.07,59.959,1452623403,"201051344000648","219011344069620",32.01,-12.00,0,300.27,315.00,3.5,1.5,0.000,312003.6,312003.6,11485,0,0,0,L,1122011218,0,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1452623467,11588.00
01/12/2016 13:30,2,0.193,ALERT,213.06,333.63,59.986,1452623403,"201051344000569","219011344069620",26.02,-9.00,0,302.07,343.25,5.1,3.0,0.000,320005.9,320005.9,11426,0,0,0,L,1122011218,0,121.10,122.23,0002,-12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452623468,11589.00
01/12/2016 13:30,2,0.049,ALERT,212.61,302.98,59.981,1452623403,"201051344000983","219011344069620",32.72,-10.00,0,301.17,314.70,1.7,0.0,0.000,314887.6,314887.6,11468,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1452623470,11590.00
01/12/2016 13:30,2,0.000,ALERT,212.83,302.37,60.007,1452623403,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,309925.1,309925.1,11535,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452623472,11591.00
01/12/2016 13:30,2,0.188,ACTIVE,213.29,303.28,59.981,1452623403,"201051344000576","219011344069620",17.55,-10.00,0,300.87,305.08,3.4,1.3,0.000,313019.9,313019.9,11445,0,0,0,L,1122011218,0,121.78,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452623473,11592.00
01/12/2016 13:30,2,0.064,ACTIVE_NO_POWER,211.48,298.47,59.965,1452623403,"274151322000087","219011344069620",15.11,-6.00,0,297.26,301.47,1.0,0.0,0.000,558386.1,558386.1,5324,0,0,0,L,1151911521,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452623474,11593.00
01/12/2016 13:45,2,0.139,ALERT,213.29,302.37,59.991,1452624303,"201051344000645","219011344069620",17.59,-11.00,0,300.57,319.21,2.5,0.5,0.000,313283.2,313283.2,11464,0,0,0,L,1122011218,0,122.01,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624305,11594.00
01/12/2016 13:45,2,0.062,ACTIVE_NO_POWER,211.93,299.97,59.959,1452624303,"274151322000085","219011344069620",21.05,-6.50,0,298.17,302.37,1.4,0.0,0.000,585918.7,585918.7,5311,0,0,0,L,1151911521,0,121.78,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452624306,11595.00
01/12/2016 13:45,2,0.000,ALERT,213.29,302.07,59.959,1452624303,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,305756.6,305756.6,11537,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452624308,11596.00
01/12/2016 13:45,2,0.115,ALERT,212.83,302.68,59.959,1452624303,"201051344000469","219011344069620",31.39,-12.00,0,299.37,304.18,3.7,1.6,0.000,307186.2,307186.2,11509,0,0,0,L,1122011218,0,121.10,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624310,11597.00
01/12/2016 13:45,2,0.047,ALERT,211.25,300.27,59.917,1452624303,"201051344000646","219011344069620",31.03,-11.00,0,297.26,301.77,1.5,0.0,0.000,311532.2,311532.2,16151,0,0,0,L,1122011218,0,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624312,11598.00
01/12/2016 13:45,2,0.043,ALERT,211.25,299.67,59.949,1452624303,"274151322000052","219011344069620",32.08,-8.50,0,297.87,309.29,0.0,0.0,0.000,593714.7,593714.7,5340,0,0,0,L,1151911521,0,120.42,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624313,11599.00
01/12/2016 13:45,2,0.049,ALERT,211.48,300.27,59.970,1452624303,"201051344000585","219011344069620",31.69,-10.00,0,297.26,301.77,1.6,0.0,0.000,316446.4,316446.4,16146,0,0,0,L,1122011218,0,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624315,11600.00
01/12/2016 13:45,2,0.064,ALERT,211.48,300.57,59.959,1452624303,"201051344001230","219011344069620",32.46,-10.00,0,297.87,312.59,2.2,0.2,0.000,314665.0,314665.0,16195,0,0,0,L,1122011218,0,121.78,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624317,11601.00
