ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 13:45,2,0.096,ALERT,211.93,300.87,59.965,1452624303,"201051344000582","219011344069620",31.09,-11.50,0,298.47,302.68,3.0,1.0,0.000,309629.4,309629.4,16141,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624319,11602.00
01/12/2016 13:45,2,0.105,ALERT,211.03,299.67,59.965,1452624303,"201051344000955","219011344069620",32.20,-10.00,0,297.57,309.59,3.5,1.5,0.000,318972.7,318972.7,16123,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624321,11603.00
01/12/2016 13:45,2,0.000,ALERT,211.93,299.37,59.986,1452624303,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,477714.8,477714.8,5612,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452624322,11604.00
01/12/2016 13:45,2,0.096,ALERT,212.83,303.58,59.965,1452624303,"201051344000579","219011344069620",31.99,-10.00,0,301.17,305.08,3.1,1.1,0.000,320366.9,320366.9,11506,0,0,0,L,1122011218,0,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624324,11605.00
01/12/2016 13:45,2,0.119,ALERT,211.25,300.57,59.965,1452624303,"201051344000890","219011344069620",31.77,-8.50,0,298.17,306.88,3.8,1.8,0.000,317110.8,317110.8,16205,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624326,11606.00
01/12/2016 13:45,2,0.109,ALERT,211.48,299.97,59.954,1452624303,"201051344000438","219011344069620",32.10,-10.00,0,297.57,309.59,3.6,1.5,0.000,318906.8,318906.8,16155,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624328,11607.00
01/12/2016 13:45,2,0.160,ALERT,211.93,299.67,59.949,1452624303,"201051344000417","219011344069620",31.05,-10.00,0,296.96,301.17,5.1,3.0,0.000,312978.5,312978.5,16220,0,0,0,L,1122011218,0,121.55,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624330,11608.00
01/12/2016 13:45,2,0.020,ALERT,211.93,300.57,59.944,1452624303,"274151322000083","219011344069620",31.67,-8.50,0,298.47,302.98,0.0,0.0,0.000,588024.2,588024.2,5370,0,0,0,L,1151911521,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624332,11609.00
01/12/2016 13:45,2,0.018,ALERT,212.61,299.97,59.954,1452624303,"274151322000076","219011344069620",31.93,-9.00,0,298.17,307.48,0.0,0.0,0.000,624643.0,624643.0,5356,0,0,0,L,1151911521,0,121.55,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624333,11610.00
01/12/2016 13:45,2,0.062,ALERT,212.83,303.58,59.959,1452624303,"201051344000868","219011344069620",31.61,-11.50,0,301.17,305.38,2.0,0.0,0.000,304683.9,304683.9,11470,0,0,0,L,1122011218,0,121.55,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624335,11611.00
01/12/2016 13:45,2,0.012,ALERT,211.70,301.47,59.965,1452624303,"274151322000095","219011344069620",31.63,-10.00,0,299.37,303.28,0.0,0.0,0.000,617330.2,617330.2,5384,0,0,0,L,1151911521,0,121.55,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624337,11612.00
01/12/2016 13:45,2,0.070,ALERT,212.61,302.37,59.959,1452624303,"201051344000988","219011344069620",31.35,-11.00,0,297.87,304.18,2.2,0.2,0.000,304675.6,304675.6,11513,0,0,0,L,1122011218,0,121.33,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1452624339,11613.00
01/12/2016 13:45,2,0.078,ALERT,211.48,299.67,59.959,1452624303,"201051344001025","219011344069620",31.57,-11.00,0,297.26,302.37,2.6,0.6,0.000,317039.1,317039.1,16134,0,0,0,L,1122011218,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624341,11614.00
01/12/2016 13:45,2,0.121,ALERT,212.61,302.68,59.959,1452624303,"201051344000458","219011344069620",32.78,-8.50,0,300.57,316.20,4.0,2.0,0.000,314758.7,314758.7,11513,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624343,11615.00
01/12/2016 13:45,2,0.182,ACTIVE,213.51,302.68,59.949,1452624303,"201051344000853","219011344069620",20.06,-11.00,0,300.57,304.48,3.8,1.7,0.000,312069.0,312069.0,11484,0,0,0,L,1122011218,0,122.23,122.23,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452624344,11616.00
01/12/2016 13:45,2,0.094,ALERT,211.93,300.27,59.965,1452624303,"201051344000685","219011344069620",32.12,-10.00,0,297.87,309.59,3.1,1.1,0.000,318325.2,318325.2,16183,0,0,0,L,1122011218,0,122.46,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624345,11617.00
01/12/2016 13:45,2,0.061,ALERT,211.70,299.67,59.965,1452624303,"201051344000917","219011344069620",32.78,-8.50,0,296.36,314.40,2.1,0.1,0.000,316039.9,316039.9,16181,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624347,11618.00
01/12/2016 13:45,2,0.121,ALERT,211.70,299.97,59.954,1452624303,"201051344001145","219011344069620",18.11,-10.00,0,297.57,317.70,2.2,0.2,0.000,319261.4,319261.4,16180,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1452624349,11619.00
01/12/2016 13:45,2,0.105,ALERT,211.48,299.07,59.959,1452624303,"201051344000651","219011344069620",30.79,-11.50,0,297.57,301.17,3.3,1.3,0.000,313410.6,313410.6,16161,0,0,0,L,1122011218,0,121.78,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624351,11620.00
01/12/2016 13:45,2,0.049,ACTIVE_NO_POWER,211.48,299.37,59.949,1452624303,"274151322000088","219011344069620",20.69,-7.00,0,297.57,302.07,1.0,0.0,0.000,570913.9,570913.9,5283,0,0,0,L,1151911521,0,121.55,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452624352,11621.00
01/12/2016 13:45,2,0.000,ALERT,212.61,299.37,59.954,1452624303,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,478002.7,478002.7,5603,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452624354,11622.00
01/12/2016 13:45,2,0.041,ALERT,211.25,300.27,59.954,1452624303,"201051344001135","219011344069620",31.81,-10.00,0,298.17,307.78,1.4,0.0,0.000,309881.0,309881.0,16141,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624355,11623.00
01/12/2016 13:45,2,0.094,ALERT,212.38,302.98,59.954,1452624303,"201051344000594","219011344069620",31.97,-11.00,0,300.27,305.68,3.1,1.1,0.000,315781.6,315781.6,11522,0,0,0,L,1122011218,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624357,11624.00
01/12/2016 13:45,2,0.068,ALERT,211.48,299.67,59.959,1452624303,"201051344001203","219011344069620",31.27,-11.00,0,297.26,303.28,2.2,0.2,0.000,316355.4,316355.4,16155,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624359,11625.00
01/12/2016 13:45,2,0.062,ACTIVE_NO_POWER,211.48,300.87,59.954,1452624303,"274151322000054","219011344069620",21.29,-7.00,0,298.17,302.68,1.3,0.0,0.000,583266.2,583266.2,5298,0,0,0,L,1151911521,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452624360,11626.00
01/12/2016 13:45,2,0.000,ALERT,212.83,302.07,59.959,1452624303,"201051344000867","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,305020.0,305020.0,11507,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452624362,11627.00
01/12/2016 13:45,2,0.154,ALERT,211.48,299.97,59.954,1452624303,"201051344001093","219011344069620",32.52,-8.50,0,297.26,312.59,5.1,3.0,0.000,314831.5,314831.5,16158,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624364,11628.00
01/12/2016 13:45,2,0.072,ACTIVE_NO_POWER,212.61,302.98,59.959,1452624303,"201051344000900","219011344069620",21.93,-11.00,0,299.97,304.18,1.6,0.0,0.000,318376.9,318376.9,11449,0,0,0,L,1122011218,0,121.78,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452624365,11629.00
01/12/2016 13:45,2,0.107,ALERT,213.06,302.07,59.959,1452624303,"201051344000648","219011344069620",32.80,-12.00,0,299.37,315.30,3.6,1.6,0.000,312004.0,312004.0,11487,0,0,0,L,1122011218,0,121.33,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624366,11630.00
01/12/2016 13:45,2,0.217,ALERT,213.06,339.04,59.965,1452624303,"201051344000569","219011344069620",28.25,-9.00,0,302.07,352.57,6.3,4.1,0.009,320006.7,320006.7,11428,0,0,0,L,1122011218,0,121.55,122.01,0002,-12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452624368,11631.00
01/12/2016 13:45,2,0.125,ALERT,212.83,302.68,59.965,1452624303,"201051344000983","219011344069620",19.22,-10.00,0,300.57,314.40,2.5,0.4,0.000,314887.6,314887.6,11470,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1452624370,11632.00
01/12/2016 13:45,2,0.045,ALERT,213.06,302.98,59.991,1452624303,"201051344001158","219011344069620",31.19,-11.50,0,299.97,304.18,1.4,0.0,0.000,309925.1,309925.1,11537,0,0,0,L,1122011218,0,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452624372,11633.00
01/12/2016 13:45,2,0.209,ACTIVE,213.51,303.58,59.959,1452624303,"201051344000576","219011344069620",21.33,-9.00,0,300.57,304.78,4.6,2.5,0.000,313020.3,313020.3,11446,0,0,0,L,1122011218,0,122.01,121.78,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452624373,11634.00
01/12/2016 13:45,2,0.076,ACTIVE_NO_POWER,211.93,299.07,59.959,1452624303,"274151322000087","219011344069620",20.40,-6.50,0,296.96,301.47,1.6,0.0,0.000,558386.1,558386.1,5325,0,0,0,L,1151911521,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452624374,11635.00
01/12/2016 14:00,2,0.139,ACTIVE,213.29,302.68,59.975,1452625203,"201051344000645","219011344069620",18.15,-10.00,0,300.57,304.48,2.6,0.6,0.000,313283.4,313283.4,11466,0,0,0,L,1122011218,0,122.01,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625204,11636.00
01/12/2016 14:00,2,0.062,ACTIVE_NO_POWER,211.93,300.87,59.975,1452625203,"274151322000085","219011344069620",21.33,-7.00,0,297.87,302.37,1.4,0.0,0.000,585918.7,585918.7,5312,0,0,0,L,1151911521,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625205,11637.00
01/12/2016 14:00,2,0.000,ALERT,213.51,302.68,59.981,1452625203,"201051344000633","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,305756.7,305756.7,11539,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625207,11638.00
01/12/2016 14:00,2,0.115,ALERT,212.61,302.68,59.965,1452625203,"201051344000469","219011344069620",31.41,-12.00,0,299.67,304.48,3.7,1.6,0.000,307186.6,307186.6,11511,0,0,0,L,1122011218,0,121.10,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625209,11639.00
01/12/2016 14:00,2,0.047,ALERT,211.48,300.27,59.981,1452625203,"201051344000646","219011344069620",31.05,-11.00,0,297.57,301.77,1.5,0.0,0.000,311532.2,311532.2,16153,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625210,11640.00
01/12/2016 14:00,2,0.043,ALERT,211.48,300.27,59.944,1452625203,"274151322000052","219011344069620",32.10,-9.00,0,297.87,309.59,0.0,0.0,0.000,593714.7,593714.7,5342,0,0,0,L,1151911521,0,120.88,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1452625212,11641.00
01/12/2016 14:00,2,0.051,ALERT,211.70,300.27,59.975,1452625203,"201051344000585","219011344069620",30.95,-9.00,0,297.57,310.79,1.6,0.0,0.000,316446.4,316446.4,16148,0,0,0,L,1122011218,0,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625214,11642.00
01/12/2016 14:00,2,0.068,ALERT,211.48,300.27,59.991,1452625203,"201051344001230","219011344069620",32.48,-10.00,0,298.17,315.30,2.3,0.3,0.000,314665.1,314665.1,16197,0,0,0,L,1122011218,0,121.78,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1452625216,11643.00
01/12/2016 14:00,2,0.096,ALERT,211.93,301.17,59.928,1452625203,"201051344000582","219011344069620",31.09,-11.50,0,299.07,302.68,3.0,1.0,0.000,309629.6,309629.6,16143,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625218,11644.00
01/12/2016 14:00,2,0.094,ALERT,211.03,301.77,59.975,1452625203,"201051344000955","219011344069620",24.17,-10.00,0,297.87,310.79,2.8,0.7,0.000,318973.1,318973.1,16125,0,0,0,L,1122011218,0,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625220,11645.00
01/12/2016 14:00,2,0.000,ALERT,211.93,300.27,59.965,1452625203,"274151322000094","219011344069620",0.00,-11.00,0,297.26,403.37,0.0,0.0,0.000,477714.8,477714.8,5614,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452625221,11646.00
01/12/2016 14:00,2,0.098,ALERT,212.61,303.28,60.007,1452625203,"201051344000579","219011344069620",31.97,-10.00,0,301.47,315.60,3.2,1.1,0.000,320367.2,320367.2,11508,0,0,0,L,1122011218,0,121.33,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625223,11647.00
01/12/2016 14:00,2,0.119,ALERT,211.25,300.57,59.975,1452625203,"201051344000890","219011344069620",31.75,-8.50,0,297.87,309.59,3.9,1.8,0.000,317111.3,317111.3,16207,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625225,11648.00
01/12/2016 14:00,2,0.111,ALERT,211.70,300.87,59.970,1452625203,"201051344000438","219011344069620",31.89,-11.00,0,298.17,315.30,3.6,1.6,0.000,318907.2,318907.2,16157,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625227,11649.00
01/12/2016 14:00,2,0.160,ALERT,211.70,299.67,59.965,1452625203,"201051344000417","219011344069620",30.97,-10.00,0,297.26,301.47,5.1,3.0,0.000,312979.2,312979.2,16222,0,0,0,L,1122011218,0,121.33,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625229,11650.00
01/12/2016 14:00,2,0.020,ALERT,211.93,300.87,59.954,1452625203,"274151322000083","219011344069620",31.59,-9.00,0,298.17,307.18,0.0,0.0,0.000,588024.2,588024.2,5372,0,0,0,L,1151911521,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1452625231,11651.00
01/12/2016 14:00,2,0.018,ALERT,212.38,300.27,59.922,1452625203,"274151322000076","219011344069620",31.83,-9.00,0,297.87,308.39,0.0,0.0,0.000,624643.0,624643.0,5358,0,0,0,L,1151911521,0,121.55,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625233,11652.00
01/12/2016 14:00,2,0.062,ALERT,212.61,303.28,59.944,1452625203,"201051344000868","219011344069620",31.51,-10.00,0,301.47,305.38,2.1,0.1,0.000,304683.9,304683.9,11472,0,0,0,L,1122011218,0,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625235,11653.00
01/12/2016 14:00,2,0.012,ALERT,211.70,301.47,59.949,1452625203,"274151322000095","219011344069620",31.51,-11.00,0,299.07,306.28,0.0,0.0,0.000,617330.2,617330.2,5386,0,0,0,L,1151911521,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625236,11654.00
01/12/2016 14:00,2,0.070,ALERT,212.38,302.07,59.959,1452625203,"201051344000988","219011344069620",31.23,-11.00,0,298.47,304.48,2.2,0.2,0.000,304675.7,304675.7,11515,0,0,0,L,1122011218,0,121.10,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625238,11655.00
01/12/2016 14:00,2,0.078,ALERT,211.25,299.37,59.959,1452625203,"201051344001025","219011344069620",31.47,-11.00,0,297.26,310.49,2.5,0.5,0.000,317039.2,317039.2,16136,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625240,11656.00
01/12/2016 14:00,2,0.119,ALERT,212.61,302.37,59.959,1452625203,"201051344000458","219011344069620",32.66,-8.50,0,300.87,319.51,4.0,1.9,0.000,314759.1,314759.1,11515,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625242,11657.00
01/12/2016 14:00,2,0.168,ACTIVE,213.29,302.37,59.954,1452625203,"201051344000853","219011344069620",21.31,-11.00,0,301.17,304.48,3.6,1.6,0.000,312069.5,312069.5,11485,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625243,11658.00
01/12/2016 14:00,2,0.096,ALERT,212.16,300.57,59.949,1452625203,"201051344000685","219011344069620",32.01,-11.00,0,297.26,314.40,3.2,1.1,0.000,318325.4,318325.4,16185,0,0,0,L,1122011218,0,122.46,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625245,11659.00
01/12/2016 14:00,2,0.062,ALERT,211.93,300.27,59.965,1452625203,"201051344000917","219011344069620",32.66,-8.50,0,296.66,314.70,2.1,0.1,0.000,316039.9,316039.9,16183,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1452625247,11660.00
01/12/2016 14:00,2,0.117,ACTIVE,211.70,299.97,60.007,1452625203,"201051344001145","219011344069620",17.41,-10.00,0,297.87,302.37,2.1,0.1,0.000,319261.5,319261.5,16182,0,0,0,L,1122011218,0,121.55,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625248,11661.00
01/12/2016 14:00,2,0.111,ALERT,211.70,299.37,59.959,1452625203,"201051344000651","219011344069620",27.91,-12.00,0,297.57,301.17,3.3,1.2,0.000,313410.9,313410.9,16163,0,0,0,L,1122011218,0,122.01,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625249,11662.00
01/12/2016 14:00,2,0.047,ACTIVE_NO_POWER,211.48,300.27,59.933,1452625203,"274151322000088","219011344069620",20.22,-7.00,0,297.57,301.77,1.0,0.0,0.000,570913.9,570913.9,5284,0,0,0,L,1151911521,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625250,11663.00
01/12/2016 14:00,2,0.000,ALERT,212.38,299.37,59.949,1452625203,"274151322000068","219011344069620",0.00,-8.50,0,297.26,403.07,0.0,0.0,0.000,478002.7,478002.7,5605,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1452625252,11664.00
01/12/2016 14:00,2,0.045,ALERT,211.48,300.57,59.922,1452625203,"201051344001135","219011344069620",30.85,-10.00,0,298.17,308.69,1.4,0.0,0.000,309881.0,309881.0,16143,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625254,11665.00
01/12/2016 14:00,2,0.094,ALERT,212.16,302.68,59.991,1452625203,"201051344000594","219011344069620",31.79,-11.00,0,299.97,304.78,3.0,1.0,0.000,315781.9,315781.9,11524,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625256,11666.00
01/12/2016 14:00,2,0.066,ALERT,211.70,299.97,59.970,1452625203,"201051344001203","219011344069620",31.09,-11.00,0,297.57,303.28,2.1,0.2,0.000,316355.5,316355.5,16157,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625257,11667.00
01/12/2016 14:00,2,0.061,ACTIVE_NO_POWER,211.25,300.27,59.928,1452625203,"274151322000054","219011344069620",21.11,-7.00,0,298.17,302.68,1.3,0.0,0.000,583266.2,583266.2,5299,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625258,11668.00
01/12/2016 14:00,2,0.000,ALERT,212.83,302.07,59.922,1452625203,"201051344000867","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,305020.0,305020.0,11509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1452625260,11669.00
01/12/2016 14:00,2,0.152,ALERT,211.70,300.27,59.949,1452625203,"201051344001093","219011344069620",32.32,-8.50,0,297.87,314.40,5.0,2.9,0.000,314832.1,314832.1,16160,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625262,11670.00
01/12/2016 14:00,2,0.070,ACTIVE_NO_POWER,212.38,302.37,59.954,1452625203,"201051344000900","219011344069620",21.25,-11.00,0,300.57,304.18,1.5,0.0,0.000,318376.9,318376.9,11450,0,0,0,L,1122011218,0,121.33,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625263,11671.00
01/12/2016 14:00,2,0.109,ALERT,212.83,301.77,59.954,1452625203,"201051344000648","219011344069620",32.62,-12.00,0,299.97,316.80,3.6,1.6,0.000,312004.3,312004.3,11489,0,0,0,L,1122011218,0,121.10,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1452625265,11672.00
01/12/2016 14:00,2,0.211,ACTIVE,212.83,338.14,60.002,1452625203,"201051344000569","219011344069620",27.77,-9.00,0,301.17,342.35,6.0,3.9,0.004,320007.8,320007.8,11430,0,0,0,L,1122011218,0,121.33,122.01,0002,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625266,11673.00
01/12/2016 14:00,2,0.121,ACTIVE,212.61,302.68,59.938,1452625203,"201051344000983","219011344069620",17.93,-10.00,0,300.87,304.78,2.2,0.2,0.000,314887.7,314887.7,11472,0,0,0,L,1122011218,0,121.55,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625266,11674.00
01/12/2016 14:00,2,0.047,ALERT,213.06,302.68,59.970,1452625203,"201051344001158","219011344069620",30.91,-11.00,0,300.57,304.48,1.5,0.0,0.000,309925.1,309925.1,11539,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452625268,11675.00
01/12/2016 14:00,2,0.209,ACTIVE,213.29,302.98,59.965,1452625203,"201051344000576","219011344069620",20.18,-10.00,0,301.17,304.78,4.3,2.2,0.000,313020.9,313020.9,11447,0,0,0,L,1122011218,0,121.78,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625269,11676.00
01/12/2016 14:00,2,0.072,ACTIVE_NO_POWER,211.70,299.37,59.922,1452625203,"274151322000087","219011344069620",19.46,-6.50,0,296.66,301.17,1.4,0.0,0.000,558386.1,558386.1,5326,0,0,0,L,1151911521,0,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452625270,11677.00
01/12/2016 14:15,2,0.162,ACTIVE,213.29,303.28,59.996,1452626104,"201051344000645","219011344069620",20.95,-10.00,0,300.87,304.48,3.4,1.4,0.000,313283.7,313283.7,11467,0,0,0,L,1122011218,0,122.23,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626105,11678.00
01/12/2016 14:15,2,0.076,ACTIVE_NO_POWER,211.93,300.27,59.991,1452626104,"274151322000085","219011344069620",23.54,-7.00,0,297.87,311.09,1.8,0.0,0.000,585918.7,585918.7,5313,0,0,0,L,1151911521,0,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626106,11679.00
01/12/2016 14:15,2,0.084,ALERT,213.74,302.68,59.991,1452626104,"201051344000633","219011344069620",30.81,-11.50,0,299.07,304.48,2.7,0.7,0.000,305756.8,305756.8,11541,0,0,0,L,1122011218,0,122.23,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1452626107,11680.00
01/12/2016 14:15,2,0.115,ALERT,213.06,303.28,59.991,1452626104,"201051344000469","219011344069620",31.99,-12.00,0,299.67,315.30,3.8,1.7,0.000,307187.0,307187.0,11513,0,0,0,L,1122011218,0,121.33,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626109,11681.00
01/12/2016 14:15,2,0.047,ALERT,211.48,300.57,59.986,1452626104,"201051344000646","219011344069620",31.61,-11.00,0,297.57,310.79,1.5,0.0,0.000,311532.2,311532.2,16155,0,0,0,L,1122011218,0,121.78,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626111,11682.00
01/12/2016 14:15,2,0.080,ALERT,211.70,301.17,59.981,1452626104,"274151322000052","219011344069620",17.41,-9.00,0,297.57,308.99,1.4,0.0,0.000,593714.7,593714.7,5344,0,0,0,L,1151911521,0,120.65,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1452626113,11683.00
01/12/2016 14:15,2,0.049,ALERT,211.70,300.87,59.996,1452626104,"201051344000585","219011344069620",32.16,-10.00,0,297.87,314.70,1.6,0.0,0.000,316446.4,316446.4,16150,0,0,0,L,1122011218,0,121.33,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626115,11684.00
01/12/2016 14:15,2,0.145,ALERT,211.48,301.17,59.986,1452626104,"201051344001230","219011344069620",16.28,-10.00,0,298.17,315.30,2.4,0.4,0.000,314665.2,314665.2,16199,0,0,0,L,1122011218,0,121.78,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1452626116,11685.00
01/12/2016 14:15,2,0.096,ALERT,211.93,301.77,59.986,1452626104,"201051344000582","219011344069620",31.69,-11.50,0,299.07,313.20,3.1,1.1,0.000,309629.9,309629.9,16145,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626118,11686.00
01/12/2016 14:15,2,0.113,ALERT,211.03,305.68,59.991,1452626104,"201051344000955","219011344069620",31.33,-10.00,0,298.17,320.11,3.3,1.2,0.000,318973.4,318973.4,16127,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626120,11687.00
01/12/2016 14:15,2,0.008,ALERT,211.70,400.06,59.991,1452626104,"274151322000094","219011344069620",20.69,-11.00,0,297.57,414.19,0.0,0.0,0.000,477714.8,477714.8,5616,0,0,0,L,1151911521,0,120.88,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626122,11688.00
01/12/2016 14:15,2,0.100,ALERT,212.83,303.58,59.991,1452626104,"201051344000579","219011344069620",32.40,-11.00,0,300.57,320.11,3.3,1.2,0.000,320367.5,320367.5,11510,0,0,0,L,1122011218,0,121.55,121.55,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626124,11689.00
01/12/2016 14:15,2,0.121,ALERT,211.03,300.87,59.981,1452626104,"201051344000890","219011344069620",32.24,-9.00,0,298.77,316.20,4.0,1.9,0.000,317111.7,317111.7,16209,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626125,11690.00
01/12/2016 14:15,2,0.109,ALERT,211.48,300.57,59.991,1452626104,"201051344000438","219011344069620",32.56,-11.00,0,298.17,321.91,3.7,1.6,0.000,318907.5,318907.5,16159,0,0,0,L,1122011218,0,121.78,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626127,11691.00
01/12/2016 14:15,2,0.160,ALERT,211.48,299.97,59.986,1452626104,"201051344000417","219011344069620",31.51,-9.00,0,297.57,310.19,5.2,3.0,0.000,312980.0,312980.0,16224,0,0,0,L,1122011218,0,121.33,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626129,11692.00
01/12/2016 14:15,2,0.057,ALERT,211.70,301.17,60.002,1452626104,"274151322000083","219011344069620",17.45,-9.00,0,298.47,307.18,1.0,0.0,0.000,588024.2,588024.2,5374,0,0,0,L,1151911521,0,121.10,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1452626131,11693.00
01/12/2016 14:15,2,0.053,ALERT,212.38,300.57,59.991,1452626104,"274151322000076","219011344069620",15.49,-9.00,0,297.87,311.69,0.8,0.0,0.000,624643.0,624643.0,5360,0,0,0,L,1151911521,0,121.33,122.68,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1452626133,11694.00
01/12/2016 14:15,2,0.062,ALERT,212.83,303.28,60.028,1452626104,"201051344000868","219011344069620",32.20,-11.50,0,299.07,315.90,2.1,0.1,0.000,304683.9,304683.9,11474,0,0,0,L,1122011218,0,121.33,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626135,11695.00
01/12/2016 14:15,2,0.047,ALERT,211.93,301.17,59.996,1452626104,"274151322000095","219011344069620",16.40,-11.00,0,299.37,307.78,0.8,0.0,0.000,617330.2,617330.2,5388,0,0,0,L,1151911521,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1452626136,11696.00
01/12/2016 14:15,2,0.072,ALERT,212.38,302.37,60.034,1452626104,"201051344000988","219011344069620",31.73,-11.00,0,297.57,317.70,2.4,0.4,0.000,304675.7,304675.7,11517,0,0,0,L,1122011218,0,121.10,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626138,11697.00
01/12/2016 14:15,2,0.078,ALERT,211.25,299.67,60.002,1452626104,"201051344001025","219011344069620",31.97,-11.00,0,297.57,314.10,2.6,0.6,0.000,317039.4,317039.4,16138,0,0,0,L,1122011218,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626140,11698.00
01/12/2016 14:15,2,0.170,ALERT,212.61,302.98,60.002,1452626104,"201051344000458","219011344069620",14.95,-8.50,0,300.27,319.21,2.6,0.6,0.000,314759.5,314759.5,11517,0,0,0,L,1122011218,0,121.78,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452626142,11699.00
01/12/2016 14:15,2,0.176,ALERT,213.29,302.37,60.002,1452626104,"201051344000853","219011344069620",22.50,-11.00,0,300.57,347.46,4.0,2.0,0.000,312070.0,312070.0,11486,0,0,0,L,1122011218,0,122.01,122.01,0002,-10,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626144,11700.00
01/12/2016 14:15,2,0.094,ALERT,211.70,300.57,60.007,1452626104,"201051344000685","219011344069620",32.52,-10.00,0,298.17,315.30,3.1,1.1,0.000,318325.7,318325.7,16187,0,0,0,L,1122011218,0,122.46,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626146,11701.00
01/12/2016 14:15,2,0.143,ALERT,211.70,299.97,59.996,1452626104,"201051344000917","219011344069620",17.47,-8.50,0,296.96,315.00,2.5,0.5,0.000,316040.0,316040.0,16185,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1452626147,11702.00
01/12/2016 14:15,2,0.127,ACTIVE,211.48,300.57,60.007,1452626104,"201051344001145","219011344069620",20.36,-10.00,0,298.77,302.68,2.6,0.6,0.000,319261.6,319261.6,16183,0,0,0,L,1122011218,0,121.55,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626148,11703.00
01/12/2016 14:15,2,0.105,ALERT,211.48,299.67,59.996,1452626104,"201051344000651","219011344069620",31.27,-12.00,0,297.87,309.29,3.4,1.3,0.000,313411.2,313411.2,16165,0,0,0,L,1122011218,0,122.01,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626150,11704.00
01/12/2016 14:15,2,0.057,ACTIVE_NO_POWER,211.48,299.97,60.023,1452626104,"274151322000088","219011344069620",22.30,-7.00,0,297.57,301.77,1.3,0.0,0.000,570913.9,570913.9,5285,0,0,0,L,1151911521,0,121.55,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626151,11705.00
01/12/2016 14:15,2,0.006,ALERT,212.83,311.39,60.002,1452626104,"274151322000068","219011344069620",42.52,-8.00,0,297.26,414.79,0.0,0.0,0.000,478002.7,478002.7,5607,0,0,0,L,1151911521,0,121.78,122.91,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626153,11706.00
01/12/2016 14:15,2,0.043,ALERT,211.03,299.97,59.986,1452626104,"201051344001135","219011344069620",32.16,-10.00,0,298.17,316.20,1.4,0.0,0.000,309881.0,309881.0,16145,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626155,11707.00
01/12/2016 14:15,2,0.094,ALERT,212.38,303.58,60.012,1452626104,"201051344000594","219011344069620",32.30,-11.00,0,299.97,314.70,3.1,1.1,0.000,315782.2,315782.2,11526,0,0,0,L,1122011218,0,121.33,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626157,11708.00
01/12/2016 14:15,2,0.066,ALERT,211.25,299.67,60.002,1452626104,"201051344001203","219011344069620",31.75,-11.50,0,297.87,316.20,2.1,0.2,0.000,316355.5,316355.5,16159,0,0,0,L,1122011218,0,122.01,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626159,11709.00
01/12/2016 14:15,2,0.064,ACTIVE_NO_POWER,211.70,300.87,60.007,1452626104,"274151322000054","219011344069620",21.91,-7.00,0,298.17,302.37,1.4,0.0,0.000,583266.2,583266.2,5300,0,0,0,L,1151911521,0,121.10,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626160,11710.00
01/12/2016 14:15,2,0.068,ALERT,212.83,302.37,60.007,1452626104,"201051344000867","219011344069620",30.24,-10.00,0,299.67,304.78,2.1,0.1,0.000,305020.0,305020.0,11511,0,0,0,L,1122011218,0,121.78,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626161,11711.00
01/12/2016 14:15,2,0.225,ALERT,211.25,299.97,60.007,1452626104,"201051344001093","219011344069620",15.84,-8.50,0,297.87,315.00,3.6,1.5,0.000,314832.7,314832.7,16162,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1452626163,11712.00
01/12/2016 14:15,2,0.082,ALERT,212.38,302.98,59.965,1452626104,"201051344000900","219011344069620",23.32,-11.00,0,300.27,354.37,2.0,0.0,0.000,318376.9,318376.9,11451,0,0,0,L,1122011218,0,121.55,121.33,0002,-13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626165,11713.00
01/12/2016 14:15,2,0.184,ALERT,212.83,302.37,60.007,1452626104,"201051344000648","219011344069620",17.95,-12.00,0,299.67,316.20,3.4,1.3,0.000,312004.6,312004.6,11491,0,0,0,L,1122011218,0,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1452626167,11714.00
01/12/2016 14:15,2,0.236,ALERT,213.06,339.04,60.007,1452626104,"201051344000569","219011344069620",29.42,-9.00,0,301.47,342.35,7.1,4.9,0.004,320008.9,320008.9,11431,0,0,0,L,1122011218,0,121.33,121.78,0002,-12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626169,11715.00
01/12/2016 14:15,2,0.146,ACTIVE,212.61,302.98,60.002,1452626104,"201051344000983","219011344069620",19.34,-10.00,0,300.57,305.08,2.9,0.8,0.000,314887.9,314887.9,11473,0,0,0,L,1122011218,0,121.55,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626170,11716.00
01/12/2016 14:15,2,0.045,ALERT,212.83,302.68,60.007,1452626104,"201051344001158","219011344069620",31.57,-12.00,0,300.27,305.68,1.5,0.0,0.000,309925.1,309925.1,11541,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452626171,11717.00
01/12/2016 14:15,2,0.219,ALERT,213.06,303.58,60.018,1452626104,"201051344000576","219011344069620",22.94,-10.00,0,301.17,339.34,5.1,3.0,0.000,313021.6,313021.6,11448,0,0,0,L,1122011218,0,121.78,121.78,0002,-14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626173,11718.00
01/12/2016 14:15,2,0.086,ACTIVE_NO_POWER,211.70,299.37,59.996,1452626104,"274151322000087","219011344069620",21.85,-6.50,0,296.66,301.17,1.9,0.0,0.000,558386.1,558386.1,5327,0,0,0,L,1151911521,0,121.10,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452626174,11719.00
01/12/2016 14:30,2,0.137,ACTIVE,213.29,302.68,59.944,1452627004,"201051344000645","219011344069620",15.62,-10.00,0,300.87,304.78,2.2,0.2,0.000,313284.0,313284.0,11468,0,0,0,L,1122011218,0,121.78,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627005,11720.00
01/12/2016 14:30,2,0.059,ACTIVE_NO_POWER,211.93,299.97,59.981,1452627004,"274151322000085","219011344069620",20.16,-7.00,0,297.26,302.37,1.2,0.0,0.000,585918.7,585918.7,5314,0,0,0,L,1151911521,0,122.01,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627006,11721.00
01/12/2016 14:30,2,0.000,ALERT,213.74,302.68,59.991,1452627004,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,305756.9,305756.9,11543,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627007,11722.00
01/12/2016 14:30,2,0.115,ALERT,213.06,302.98,59.991,1452627004,"201051344000469","219011344069620",31.03,-13.00,0,299.97,315.30,3.6,1.6,0.000,307187.5,307187.5,11515,0,0,0,L,1122011218,0,121.10,122.46,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627009,11723.00
01/12/2016 14:30,2,0.049,ALERT,211.48,300.27,59.991,1452627004,"201051344000646","219011344069620",30.61,-10.00,0,298.17,310.79,1.5,0.0,0.000,311532.2,311532.2,16157,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627011,11724.00
01/12/2016 14:30,2,0.043,ALERT,211.48,300.87,59.991,1452627004,"274151322000052","219011344069620",31.79,-9.00,0,297.57,309.29,0.0,0.0,0.000,593714.7,593714.7,5346,0,0,0,L,1151911521,0,120.88,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1452627013,11725.00
01/12/2016 14:30,2,0.049,ALERT,211.93,300.57,59.996,1452627004,"201051344000585","219011344069620",31.31,-10.00,0,298.17,315.00,1.6,0.0,0.000,316446.4,316446.4,16152,0,0,0,L,1122011218,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627015,11726.00
01/12/2016 14:30,2,0.061,ALERT,211.70,300.87,59.996,1452627004,"201051344001230","219011344069620",32.12,-10.00,0,298.47,315.30,2.0,0.1,0.000,314665.3,314665.3,16201,0,0,0,L,1122011218,0,122.01,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1452627017,11727.00
01/12/2016 14:30,2,0.096,ALERT,212.16,301.17,59.991,1452627004,"201051344000582","219011344069620",30.69,-11.50,0,299.37,310.49,3.0,1.0,0.000,309630.2,309630.2,16147,0,0,0,L,1122011218,0,122.01,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627018,11728.00
01/12/2016 14:30,2,0.113,ALERT,211.25,302.68,59.996,1452627004,"201051344000955","219011344069620",29.14,-9.00,0,298.47,316.80,3.4,1.3,0.000,318973.7,318973.7,16129,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627020,11729.00
01/12/2016 14:30,2,0.000,ALERT,211.70,299.97,59.986,1452627004,"274151322000094","219011344069620",0.00,-11.00,0,296.96,409.08,0.0,0.0,0.000,477714.8,477714.8,5618,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627022,11730.00
01/12/2016 14:30,2,0.096,ALERT,213.06,303.58,59.991,1452627004,"201051344000579","219011344069620",31.59,-10.00,0,301.47,320.11,3.1,1.1,0.000,320367.8,320367.8,11512,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627024,11731.00
01/12/2016 14:30,2,0.119,ALERT,211.48,300.87,59.986,1452627004,"201051344000890","219011344069620",31.31,-8.50,0,298.77,316.20,3.8,1.8,0.000,317112.2,317112.2,16211,0,0,0,L,1122011218,0,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627026,11732.00
01/12/2016 14:30,2,0.111,ALERT,211.93,300.27,59.996,1452627004,"201051344000438","219011344069620",31.65,-10.00,0,298.47,322.21,3.6,1.5,0.000,318907.9,318907.9,16161,0,0,0,L,1122011218,0,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627028,11733.00
01/12/2016 14:30,2,0.160,ALERT,211.93,299.97,59.970,1452627004,"201051344000417","219011344069620",30.45,-9.00,0,297.87,309.59,5.0,2.9,0.000,312980.7,312980.7,16226,0,0,0,L,1122011218,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627030,11734.00
01/12/2016 14:30,2,0.020,ALERT,211.93,301.47,59.959,1452627004,"274151322000083","219011344069620",31.17,-9.00,0,297.87,307.18,0.0,0.0,0.000,588024.2,588024.2,5376,0,0,0,L,1151911521,0,121.33,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1452627031,11735.00
01/12/2016 14:30,2,0.018,ALERT,212.16,300.27,59.986,1452627004,"274151322000076","219011344069620",31.37,-9.00,0,297.57,308.09,0.0,0.0,0.000,624643.0,624643.0,5362,0,0,0,L,1151911521,0,121.55,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1452627033,11736.00
01/12/2016 14:30,2,0.062,ALERT,213.06,303.58,59.991,1452627004,"201051344000868","219011344069620",31.05,-11.00,0,298.17,315.90,2.0,0.0,0.000,304683.9,304683.9,11476,0,0,0,L,1122011218,0,121.33,122.46,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627035,11737.00
01/12/2016 14:30,2,0.012,ALERT,211.70,301.47,59.981,1452627004,"274151322000095","219011344069620",31.03,-10.00,0,298.77,306.28,0.0,0.0,0.000,617330.2,617330.2,5390,0,0,0,L,1151911521,0,121.55,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1452627037,11738.00
01/12/2016 14:30,2,0.072,ALERT,212.83,302.68,59.986,1452627004,"201051344000988","219011344069620",30.75,-11.00,0,298.17,309.89,2.3,0.3,0.000,304675.8,304675.8,11519,0,0,0,L,1122011218,0,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627039,11739.00
01/12/2016 14:30,2,0.078,ALERT,211.48,299.97,59.986,1452627004,"201051344001025","219011344069620",31.03,-11.00,0,297.26,313.20,2.5,0.5,0.000,317039.5,317039.5,16140,0,0,0,L,1122011218,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627041,11740.00
01/12/2016 14:30,2,0.119,ALERT,213.06,302.98,60.002,1452627004,"201051344000458","219011344069620",32.32,-8.50,0,300.57,319.21,3.9,1.9,0.000,314759.9,314759.9,11519,0,0,0,L,1122011218,0,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1452627042,11741.00
01/12/2016 14:30,2,0.158,ALERT,213.51,302.68,59.986,1452627004,"201051344000853","219011344069620",20.02,-11.00,0,300.87,339.95,3.2,1.2,0.000,312070.5,312070.5,11488,0,0,0,L,1122011218,0,122.01,122.23,0002,-10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627044,11742.00
01/12/2016 14:30,2,0.094,ALERT,212.16,300.87,59.991,1452627004,"201051344000685","219011344069620",31.61,-10.00,0,298.47,315.60,3.0,1.0,0.000,318325.9,318325.9,16189,0,0,0,L,1122011218,0,122.68,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1452627046,11743.00
01/12/2016 14:30,2,0.062,ALERT,211.93,300.27,59.944,1452627004,"201051344000917","219011344069620",32.30,-8.50,0,296.96,315.00,2.1,0.1,0.000,316040.1,316040.1,16187,0,0,0,L,1122011218,0,121.78,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1452627048,11744.00
