ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 14:30,2,0.115,ACTIVE_NO_POWER,211.93,300.87,59.975,1452627004,"201051344001145","219011344069620",13.62,-10.00,0,299.07,305.38,1.6,0.0,0.000,319261.7,319261.7,16184,0,0,0,L,1122011218,0,121.78,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627049,11745.00
01/12/2016 14:30,2,0.105,ALERT,211.70,299.97,59.996,1452627004,"201051344000651","219011344069620",30.12,-12.00,0,297.87,308.99,3.2,1.2,0.000,313411.6,313411.6,16167,0,0,0,L,1122011218,0,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627051,11746.00
01/12/2016 14:30,2,0.043,ACTIVE_NO_POWER,211.48,300.27,59.975,1452627004,"274151322000088","219011344069620",18.07,-7.00,0,297.26,301.77,0.8,0.0,0.000,570913.9,570913.9,5286,0,0,0,L,1151911521,0,122.01,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627052,11747.00
01/12/2016 14:30,2,0.000,ALERT,212.38,299.37,60.002,1452627004,"274151322000068","219011344069620",0.00,-8.00,0,296.96,409.68,0.0,0.0,0.000,478002.7,478002.7,5609,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627053,11748.00
01/12/2016 14:30,2,0.041,ALERT,211.48,300.57,59.981,1452627004,"201051344001135","219011344069620",31.25,-10.00,0,298.47,316.80,1.3,0.0,0.000,309881.0,309881.0,16147,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627055,11749.00
01/12/2016 14:30,2,0.092,ALERT,212.61,303.58,59.975,1452627004,"201051344000594","219011344069620",31.41,-11.00,0,300.57,314.70,3.0,1.0,0.000,315782.4,315782.4,11528,0,0,0,L,1122011218,0,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627057,11750.00
01/12/2016 14:30,2,0.068,ALERT,211.70,300.27,59.938,1452627004,"201051344001203","219011344069620",30.61,-11.00,0,297.57,315.30,2.2,0.2,0.000,316355.5,316355.5,16161,0,0,0,L,1122011218,0,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627059,11751.00
01/12/2016 14:30,2,0.061,ACTIVE_NO_POWER,211.93,300.57,59.975,1452627004,"274151322000054","219011344069620",20.85,-7.00,0,297.87,302.68,1.3,0.0,0.000,583266.2,583266.2,5301,0,0,0,L,1151911521,0,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627060,11752.00
01/12/2016 14:30,2,0.000,ALERT,213.51,302.68,59.975,1452627004,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,305020.0,305020.0,11513,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1452627062,11753.00
01/12/2016 14:30,2,0.150,ALERT,211.70,300.57,59.975,1452627004,"201051344001093","219011344069620",31.95,-8.50,0,297.87,315.00,5.0,2.9,0.000,314833.3,314833.3,16164,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1452627064,11754.00
01/12/2016 14:30,2,0.066,ALERT,212.83,302.98,59.981,1452627004,"201051344000900","219011344069620",19.88,-11.00,0,300.57,339.65,1.4,0.0,0.000,318376.9,318376.9,11453,0,0,0,L,1122011218,0,121.55,122.01,0002,-13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627065,11755.00
01/12/2016 14:30,2,0.107,ALERT,213.29,302.07,59.986,1452627004,"201051344000648","219011344069620",32.34,-12.00,0,300.27,315.90,3.5,1.5,0.000,312005.0,312005.0,11493,0,0,0,L,1122011218,0,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1452627067,11756.00
01/12/2016 14:30,2,0.203,ALERT,213.29,338.74,59.975,1452627004,"201051344000569","219011344069620",27.15,-9.00,0,302.68,346.56,5.6,3.5,0.000,320010.1,320010.1,11433,0,0,0,L,1122011218,0,121.33,122.01,0002,-11,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627069,11757.00
01/12/2016 14:30,2,0.115,ACTIVE_NO_POWER,212.83,302.68,59.996,1452627004,"201051344000983","219011344069620",16.02,-10.00,0,301.17,305.08,1.9,0.0,0.000,314888.1,314888.1,11474,0,0,0,L,1122011218,0,121.55,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627070,11758.00
01/12/2016 14:30,2,0.047,ALERT,213.29,302.98,59.975,1452627004,"201051344001158","219011344069620",30.49,-11.50,0,300.27,304.48,1.5,0.0,0.000,309925.1,309925.1,11543,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627072,11759.00
01/12/2016 14:30,2,0.203,ALERT,213.51,303.28,59.959,1452627004,"201051344000576","219011344069620",18.91,-11.00,0,301.17,339.04,3.9,1.8,0.000,313022.3,313022.3,11450,0,0,0,L,1122011218,0,121.78,122.01,0002,-14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627073,11760.00
01/12/2016 14:30,2,0.068,ACTIVE_NO_POWER,211.93,298.77,59.959,1452627004,"274151322000087","219011344069620",18.27,-6.50,0,296.06,301.17,1.3,0.0,0.000,558386.1,558386.1,5328,0,0,0,L,1151911521,0,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627074,11761.00
01/12/2016 14:45,2,0.066,ALERT,213.74,303.28,59.991,1452627903,"201051344000645","219011344069620",32.76,-10.00,0,300.57,317.70,2.2,0.2,0.000,313284.2,313284.2,11469,0,0,0,L,1122011218,0,122.23,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1452627905,11762.00
01/12/2016 14:45,2,0.055,ACTIVE_NO_POWER,212.38,300.87,59.986,1452627903,"274151322000085","219011344069620",17.91,-6.50,0,297.87,302.07,1.0,0.0,0.000,585918.7,585918.7,5315,0,0,0,L,1151911521,0,122.01,122.68,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627906,11763.00
01/12/2016 14:45,2,0.000,ALERT,213.74,302.68,59.949,1452627903,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,305756.9,305756.9,11545,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627908,11764.00
01/12/2016 14:45,2,0.113,ALERT,213.29,302.98,59.986,1452627903,"201051344000469","219011344069620",30.49,-12.00,0,299.97,308.39,3.6,1.6,0.000,307187.9,307187.9,11517,0,0,0,L,1122011218,0,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627910,11765.00
01/12/2016 14:45,2,0.047,ALERT,211.25,300.57,59.949,1452627903,"201051344000646","219011344069620",30.04,-10.00,0,297.87,308.69,1.5,0.0,0.000,311532.2,311532.2,16159,0,0,0,L,1122011218,0,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627912,11766.00
01/12/2016 14:45,2,0.045,ALERT,211.93,299.97,59.991,1452627903,"274151322000052","219011344069620",31.39,-9.00,0,297.87,309.29,0.0,0.0,0.000,593714.7,593714.7,5348,0,0,0,L,1151911521,0,120.65,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1452627913,11767.00
01/12/2016 14:45,2,0.049,ALERT,211.70,300.87,60.039,1452627903,"201051344000585","219011344069620",30.89,-9.00,0,297.87,311.99,1.6,0.0,0.000,316446.4,316446.4,16154,0,0,0,L,1122011218,0,121.33,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627915,11768.00
01/12/2016 14:45,2,0.064,ALERT,211.70,300.87,59.991,1452627903,"201051344001230","219011344069620",31.75,-9.00,0,298.47,315.60,2.1,0.1,0.000,314665.4,314665.4,16203,0,0,0,L,1122011218,0,122.01,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1452627917,11769.00
01/12/2016 14:45,2,0.096,ALERT,212.16,301.47,59.986,1452627903,"201051344000582","219011344069620",30.26,-11.50,0,299.07,310.19,3.0,1.0,0.000,309630.4,309630.4,16149,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627919,11770.00
01/12/2016 14:45,2,0.107,ALERT,211.03,300.27,59.981,1452627903,"201051344000955","219011344069620",31.39,-10.00,0,298.17,317.40,3.5,1.4,0.000,318974.1,318974.1,16131,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627921,11771.00
01/12/2016 14:45,2,0.000,ALERT,212.16,299.97,59.981,1452627903,"274151322000094","219011344069620",0.00,-11.00,0,297.26,409.08,0.0,0.0,0.000,477714.8,477714.8,5620,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452627922,11772.00
01/12/2016 14:45,2,0.102,ALERT,213.06,303.28,59.986,1452627903,"201051344000579","219011344069620",28.41,-10.00,0,301.47,316.80,3.1,1.0,0.000,320368.0,320368.0,11514,0,0,0,L,1122011218,0,121.78,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627924,11773.00
01/12/2016 14:45,2,0.119,ALERT,211.25,300.57,59.981,1452627903,"201051344000890","219011344069620",30.91,-8.50,0,299.07,314.70,3.8,1.7,0.000,317112.7,317112.7,16213,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627926,11774.00
01/12/2016 14:45,2,0.109,ALERT,211.70,300.57,59.986,1452627903,"201051344000438","219011344069620",31.25,-10.00,0,298.47,317.10,3.5,1.5,0.000,318908.3,318908.3,16163,0,0,0,L,1122011218,0,122.01,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627928,11775.00
01/12/2016 14:45,2,0.160,ALERT,211.70,299.97,60.002,1452627903,"201051344000417","219011344069620",30.04,-10.00,0,297.87,308.99,4.9,2.8,0.000,312981.4,312981.4,16228,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627930,11776.00
01/12/2016 14:45,2,0.020,ALERT,212.38,300.87,59.991,1452627903,"274151322000083","219011344069620",30.79,-9.00,0,298.47,307.78,0.0,0.0,0.000,588024.2,588024.2,5378,0,0,0,L,1151911521,0,121.33,122.68,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1452627932,11777.00
01/12/2016 14:45,2,0.018,ALERT,212.61,299.97,59.981,1452627903,"274151322000076","219011344069620",30.93,-8.50,0,297.87,308.69,0.0,0.0,0.000,624643.0,624643.0,5364,0,0,0,L,1151911521,0,121.55,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627934,11778.00
01/12/2016 14:45,2,0.062,ALERT,213.06,303.28,59.986,1452627903,"201051344000868","219011344069620",30.61,-11.00,0,297.87,315.60,2.0,0.0,0.000,304683.9,304683.9,11478,0,0,0,L,1122011218,0,121.55,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627935,11779.00
01/12/2016 14:45,2,0.012,ALERT,212.16,301.17,59.981,1452627903,"274151322000095","219011344069620",30.63,-10.00,0,299.37,307.48,0.0,0.0,0.000,617330.2,617330.2,5392,0,0,0,L,1151911521,0,121.78,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627937,11780.00
01/12/2016 14:45,2,0.000,ALERT,212.83,302.37,59.981,1452627903,"201051344000988","219011344069620",0.00,-11.00,0,298.17,309.29,0.0,0.0,0.000,304675.9,304675.9,11521,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627939,11781.00
01/12/2016 14:45,2,0.078,ALERT,211.48,299.97,59.986,1452627903,"201051344001025","219011344069620",30.65,-11.00,0,298.17,309.29,2.5,0.5,0.000,317039.6,317039.6,16142,0,0,0,L,1122011218,0,121.33,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627941,11782.00
01/12/2016 14:45,2,0.119,ALERT,213.06,302.98,59.965,1452627903,"201051344000458","219011344069620",32.03,-8.50,0,300.87,320.11,4.0,1.9,0.000,314760.3,314760.3,11521,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1452627943,11783.00
01/12/2016 14:45,2,0.152,ACTIVE,213.74,302.37,59.981,1452627903,"201051344000853","219011344069620",18.67,-10.00,0,300.87,304.48,2.9,0.9,0.000,312070.9,312070.9,11490,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627944,11784.00
01/12/2016 14:45,2,0.096,ALERT,211.93,300.27,59.996,1452627903,"201051344000685","219011344069620",31.27,-10.00,0,298.17,316.20,3.0,1.0,0.000,318326.1,318326.1,16191,0,0,0,L,1122011218,0,122.46,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627945,11785.00
01/12/2016 14:45,2,0.061,ALERT,211.70,299.97,59.981,1452627903,"201051344000917","219011344069620",32.03,-8.50,0,296.96,315.00,2.0,0.0,0.000,316040.2,316040.2,16189,0,0,0,L,1122011218,0,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1452627947,11786.00
01/12/2016 14:45,2,0.049,ALERT,211.70,300.57,59.965,1452627903,"201051344001145","219011344069620",32.80,-10.00,0,298.77,318.00,1.7,0.0,0.000,319261.8,319261.8,16185,0,0,0,L,1122011218,0,121.55,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1452627949,11787.00
01/12/2016 14:45,2,0.105,ALERT,211.70,299.67,59.991,1452627903,"201051344000651","219011344069620",29.66,-12.00,0,297.87,301.77,3.2,1.2,0.000,313411.9,313411.9,16169,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627951,11788.00
01/12/2016 14:45,2,0.039,ACTIVE_NO_POWER,211.48,299.07,59.991,1452627903,"274151322000088","219011344069620",15.45,-6.50,0,297.57,301.77,0.6,0.0,0.000,570913.9,570913.9,5287,0,0,0,L,1151911521,0,121.78,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627952,11789.00
01/12/2016 14:45,2,0.000,ALERT,212.61,299.07,59.970,1452627903,"274151322000068","219011344069620",0.00,-8.00,0,297.26,409.38,0.0,0.0,0.000,478002.7,478002.7,5611,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452627954,11790.00
01/12/2016 14:45,2,0.043,ALERT,211.25,300.27,59.986,1452627903,"201051344001135","219011344069620",30.89,-10.00,0,298.77,312.59,1.4,0.0,0.000,309881.0,309881.0,16149,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627955,11791.00
01/12/2016 14:45,2,0.094,ALERT,212.61,302.98,60.012,1452627903,"201051344000594","219011344069620",31.03,-11.00,0,300.57,314.70,3.0,1.0,0.000,315782.7,315782.7,11530,0,0,0,L,1122011218,0,121.55,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627957,11792.00
01/12/2016 14:45,2,0.066,ALERT,211.70,300.27,59.996,1452627903,"201051344001203","219011344069620",30.18,-11.00,0,298.17,308.69,2.1,0.1,0.000,316355.6,316355.6,16163,0,0,0,L,1122011218,0,122.23,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627959,11793.00
01/12/2016 14:45,2,0.059,ACTIVE_NO_POWER,211.70,300.57,59.991,1452627903,"274151322000054","219011344069620",20.38,-7.00,0,298.17,302.37,1.2,0.0,0.000,583266.2,583266.2,5302,0,0,0,L,1151911521,0,121.33,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627960,11794.00
01/12/2016 14:45,2,0.000,ALERT,213.29,302.07,59.996,1452627903,"201051344000867","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,305020.0,305020.0,11515,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1452627962,11795.00
01/12/2016 14:45,2,0.152,ALERT,211.48,300.57,59.996,1452627903,"201051344001093","219011344069620",31.65,-8.50,0,298.17,315.30,4.9,2.8,0.000,314833.9,314833.9,16166,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1452627964,11796.00
01/12/2016 14:45,2,0.059,ACTIVE_NO_POWER,212.83,302.68,59.975,1452627903,"201051344000900","219011344069620",18.35,-11.00,0,300.57,304.18,1.1,0.0,0.000,318376.9,318376.9,11455,0,0,0,L,1122011218,0,121.78,121.78,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627965,11797.00
01/12/2016 14:45,2,0.109,ALERT,213.29,302.07,59.986,1452627903,"201051344000648","219011344069620",30.87,-12.00,0,299.67,315.90,3.5,1.5,0.000,312005.3,312005.3,11495,0,0,0,L,1122011218,0,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1452627966,11798.00
01/12/2016 14:45,2,0.201,ACTIVE,213.51,320.71,59.986,1452627903,"201051344000569","219011344069620",25.09,-8.50,0,301.47,342.35,5.2,3.0,0.000,320011.1,320011.1,11435,0,0,0,L,1122011218,0,121.55,122.23,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627967,11799.00
01/12/2016 14:45,2,0.113,ACTIVE_NO_POWER,213.06,302.98,59.986,1452627903,"201051344000983","219011344069620",13.44,-10.00,0,300.87,304.48,1.6,0.0,0.000,314888.2,314888.2,11475,0,0,0,L,1122011218,0,121.78,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627968,11800.00
01/12/2016 14:45,2,0.000,ALERT,213.29,302.68,59.991,1452627903,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,309925.1,309925.1,11545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452627970,11801.00
01/12/2016 14:45,2,0.189,ACTIVE,213.74,303.58,59.991,1452627903,"201051344000576","219011344069620",18.11,-9.00,0,301.17,304.78,3.5,1.5,0.000,313023.0,313023.0,11452,0,0,0,L,1122011218,0,122.01,122.01,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627971,11802.00
01/12/2016 14:45,2,0.064,ACTIVE_NO_POWER,212.16,299.37,59.959,1452627903,"274151322000087","219011344069620",16.50,-6.00,0,296.96,301.17,1.1,0.0,0.000,558386.1,558386.1,5329,0,0,0,L,1151911521,0,121.55,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452627972,11803.00
01/12/2016 15:00,2,0.064,ALERT,214.19,304.18,59.986,1452628803,"201051344000645","219011344069620",32.74,-10.00,0,300.87,319.51,2.2,0.2,0.000,313284.4,313284.4,11471,0,0,0,L,1122011218,0,122.46,122.68,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1452628805,11804.00
01/12/2016 15:00,2,0.055,ACTIVE_NO_POWER,212.61,300.57,59.970,1452628803,"274151322000085","219011344069620",18.01,-7.00,0,298.17,337.24,1.0,0.0,0.000,585918.7,585918.7,5316,0,0,0,L,1151911521,0,122.23,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452628806,11805.00
01/12/2016 15:00,2,0.000,ALERT,214.41,303.88,59.991,1452628803,"201051344000633","219011344069620",0.00,-11.00,0,299.37,305.38,0.0,0.0,0.000,305757.0,305757.0,11547,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1452628808,11806.00
01/12/2016 15:00,2,0.121,ALERT,213.74,303.88,59.954,1452628803,"201051344000469","219011344069620",26.10,-11.50,0,299.67,315.60,3.1,1.1,0.000,307188.3,307188.3,11519,0,0,0,L,1122011218,0,121.55,122.91,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628809,11807.00
01/12/2016 15:00,2,0.047,ALERT,212.16,301.77,59.991,1452628803,"201051344000646","219011344069620",30.10,-10.00,0,297.87,310.79,1.4,0.0,0.000,311532.2,311532.2,16161,0,0,0,L,1122011218,0,122.23,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628811,11808.00
01/12/2016 15:00,2,0.045,ALERT,212.16,301.77,59.944,1452628803,"274151322000052","219011344069620",31.43,-8.50,0,297.87,308.39,0.0,0.0,0.000,593714.7,593714.7,5350,0,0,0,L,1151911521,0,121.33,122.68,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1452628813,11809.00
01/12/2016 15:00,2,0.051,ALERT,212.38,301.77,59.970,1452628803,"201051344000585","219011344069620",30.91,-9.00,0,297.87,315.30,1.6,0.0,0.000,316446.4,316446.4,16156,0,0,0,L,1122011218,0,121.78,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628815,11810.00
01/12/2016 15:00,2,0.062,ALERT,212.38,302.07,59.975,1452628803,"201051344001230","219011344069620",31.77,-9.00,0,298.77,315.60,2.1,0.1,0.000,314665.4,314665.4,16205,0,0,0,L,1122011218,0,122.46,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1452628817,11811.00
01/12/2016 15:00,2,0.096,ALERT,212.83,302.37,59.959,1452628803,"201051344000582","219011344069620",30.26,-11.50,0,299.37,314.40,3.0,0.9,0.000,309630.7,309630.7,16151,0,0,0,L,1122011218,0,122.46,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628818,11812.00
01/12/2016 15:00,2,0.105,ALERT,211.93,301.47,59.970,1452628803,"201051344000955","219011344069620",31.43,-9.00,0,297.87,317.40,3.4,1.4,0.000,318974.4,318974.4,16133,0,0,0,L,1122011218,0,121.55,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628820,11813.00
01/12/2016 15:00,2,0.000,ALERT,212.38,299.97,59.975,1452628803,"274151322000094","219011344069620",0.00,-11.00,0,297.57,412.68,0.0,0.0,0.000,477714.8,477714.8,5622,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1452628822,11814.00
01/12/2016 15:00,2,0.096,ALERT,213.74,304.48,59.986,1452628803,"201051344000579","219011344069620",31.19,-10.00,0,301.17,320.41,3.0,1.0,0.000,320368.3,320368.3,11516,0,0,0,L,1122011218,0,121.78,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628824,11815.00
01/12/2016 15:00,2,0.119,ALERT,212.16,301.77,60.018,1452628803,"201051344000890","219011344069620",30.91,-8.50,0,298.47,315.90,3.8,1.7,0.000,317113.1,317113.1,16215,0,0,0,L,1122011218,0,122.23,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628826,11816.00
01/12/2016 15:00,2,0.111,ALERT,212.38,301.47,59.954,1452628803,"201051344000438","219011344069620",31.25,-11.00,0,298.17,323.41,3.5,1.5,0.000,318908.6,318908.6,16165,0,0,0,L,1122011218,0,122.46,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628827,11817.00
01/12/2016 15:00,2,0.158,ALERT,212.61,300.87,59.981,1452628803,"201051344000417","219011344069620",30.08,-9.00,0,297.87,309.89,4.9,2.8,0.000,312982.1,312982.1,16230,0,0,0,L,1122011218,0,122.01,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628829,11818.00
01/12/2016 15:00,2,0.018,ALERT,212.61,301.77,59.944,1452628803,"274151322000083","219011344069620",30.79,-9.00,0,298.47,306.28,0.0,0.0,0.000,588024.2,588024.2,5380,0,0,0,L,1151911521,0,121.55,122.91,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1452628831,11819.00
01/12/2016 15:00,2,0.020,ALERT,213.06,300.87,59.986,1452628803,"274151322000076","219011344069620",30.95,-9.00,0,298.17,307.18,0.0,0.0,0.000,624643.0,624643.0,5366,0,0,0,L,1151911521,0,122.01,122.91,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1452628833,11820.00
01/12/2016 15:00,2,0.062,ALERT,213.51,304.18,59.991,1452628803,"201051344000868","219011344069620",30.55,-11.50,0,298.47,315.90,1.9,0.0,0.000,304683.9,304683.9,11480,0,0,0,L,1122011218,0,121.78,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628835,11821.00
01/12/2016 15:00,2,0.012,ALERT,212.61,301.47,59.981,1452628803,"274151322000095","219011344069620",30.61,-10.00,0,299.37,305.98,0.0,0.0,0.000,617330.2,617330.2,5394,0,0,0,L,1151911521,0,122.01,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1452628837,11822.00
01/12/2016 15:00,2,0.000,ALERT,213.29,302.98,59.970,1452628803,"201051344000988","219011344069620",0.00,-10.00,0,298.17,316.50,0.0,0.0,0.000,304675.9,304675.9,11523,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628839,11823.00
01/12/2016 15:00,2,0.080,ALERT,211.93,300.27,59.970,1452628803,"201051344001025","219011344069620",30.61,-11.00,0,298.17,314.70,2.5,0.5,0.000,317039.7,317039.7,16144,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628840,11824.00
01/12/2016 15:00,2,0.117,ALERT,213.51,303.88,59.975,1452628803,"201051344000458","219011344069620",31.97,-8.00,0,300.57,317.10,3.9,1.8,0.000,314760.7,314760.7,11523,0,0,0,L,1122011218,0,122.01,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452628842,11825.00
01/12/2016 15:00,2,0.150,ALERT,214.19,303.28,59.970,1452628803,"201051344000853","219011344069620",18.57,-10.00,0,300.57,346.86,2.9,0.8,0.000,312071.4,312071.4,11491,0,0,0,L,1122011218,0,122.23,122.68,0002,-10,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452628844,11826.00
01/12/2016 15:00,2,0.096,ALERT,212.83,301.47,59.981,1452628803,"201051344000685","219011344069620",31.25,-10.00,0,298.47,316.20,3.0,1.0,0.000,318326.4,318326.4,16193,0,0,0,L,1122011218,0,122.91,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1452628846,11827.00
01/12/2016 15:00,2,0.061,ALERT,212.61,301.17,60.023,1452628803,"201051344000917","219011344069620",31.97,-8.00,0,296.96,315.30,2.0,0.0,0.000,316040.3,316040.3,16191,0,0,0,L,1122011218,0,122.23,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1452628848,11828.00
01/12/2016 15:00,2,0.062,ALERT,212.61,304.78,59.986,1452628803,"201051344001145","219011344069620",28.98,-10.00,0,298.77,318.61,1.7,0.0,0.000,319261.9,319261.9,16187,0,0,0,L,1122011218,0,122.23,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1452628850,11829.00
01/12/2016 15:00,2,0.105,ALERT,212.61,300.87,59.981,1452628803,"201051344000651","219011344069620",29.58,-12.00,0,298.17,309.59,3.2,1.2,0.000,313412.2,313412.2,16171,0,0,0,L,1122011218,0,122.68,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628851,11830.00
01/12/2016 15:00,2,0.039,ACTIVE_NO_POWER,211.93,299.97,59.965,1452628803,"274151322000088","219011344069620",14.33,-6.50,0,297.57,302.37,0.6,0.0,0.000,570913.9,570913.9,5288,0,0,0,L,1151911521,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452628852,11831.00
01/12/2016 15:00,2,0.000,ALERT,213.06,300.27,59.996,1452628803,"274151322000068","219011344069620",0.00,-8.00,0,297.57,414.79,0.0,0.0,0.000,478002.7,478002.7,5613,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1452628854,11832.00
01/12/2016 15:00,2,0.041,ALERT,212.16,301.77,59.975,1452628803,"201051344001135","219011344069620",30.81,-10.00,0,298.77,316.20,1.4,0.0,0.000,309881.0,309881.0,16151,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628856,11833.00
01/12/2016 15:00,2,0.094,ALERT,213.29,304.18,59.970,1452628803,"201051344000594","219011344069620",30.95,-11.00,0,300.27,314.40,3.0,1.0,0.000,315782.9,315782.9,11532,0,0,0,L,1122011218,0,121.55,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628858,11834.00
01/12/2016 15:00,2,0.068,ALERT,212.61,301.17,59.975,1452628803,"201051344001203","219011344069620",30.02,-11.00,0,298.17,315.30,2.1,0.1,0.000,316355.6,316355.6,16165,0,0,0,L,1122011218,0,122.68,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628859,11835.00
01/12/2016 15:00,2,0.059,ACTIVE_NO_POWER,212.16,300.57,59.991,1452628803,"274151322000054","219011344069620",20.26,-7.00,0,298.17,302.98,1.2,0.0,0.000,583266.2,583266.2,5303,0,0,0,L,1151911521,0,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452628861,11836.00
01/12/2016 15:00,2,0.000,ALERT,213.96,302.98,59.996,1452628803,"201051344000867","219011344069620",0.00,-10.00,0,299.67,305.98,0.0,0.0,0.000,305020.0,305020.0,11517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1452628862,11837.00
01/12/2016 15:00,2,0.152,ALERT,212.38,301.47,59.991,1452628803,"201051344001093","219011344069620",31.51,-8.50,0,298.47,315.60,4.9,2.8,0.000,314834.5,314834.5,16168,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1452628864,11838.00
01/12/2016 15:00,2,0.059,ALERT,213.51,303.88,59.986,1452628803,"201051344000900","219011344069620",17.65,-11.00,0,300.27,361.29,1.1,0.0,0.000,318377.0,318377.0,11456,0,0,0,L,1122011218,0,122.01,122.23,0002,-12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452628866,11839.00
01/12/2016 15:00,2,0.090,ALERT,213.74,302.68,59.996,1452628803,"201051344000648","219011344069620",24.35,-12.00,0,299.67,316.20,2.9,0.8,0.000,312005.7,312005.7,11497,0,0,0,L,1122011218,0,121.55,122.68,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1452628868,11840.00
01/12/2016 15:00,2,0.195,ALERT,213.51,328.22,59.981,1452628803,"201051344000569","219011344069620",25.62,-8.50,0,301.17,355.88,5.1,3.0,0.000,320012.2,320012.2,11436,0,0,0,L,1122011218,0,121.33,122.68,0002,-11,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452628870,11841.00
01/12/2016 15:00,2,0.051,ALERT,213.51,303.88,59.986,1452628803,"201051344000983","219011344069620",32.66,-10.00,0,300.87,315.00,1.7,0.0,0.000,314888.4,314888.4,11476,0,0,0,L,1122011218,0,121.78,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1452628872,11842.00
01/12/2016 15:00,2,0.000,ALERT,213.74,303.58,59.986,1452628803,"201051344001158","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,309925.1,309925.1,11547,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452628873,11843.00
01/12/2016 15:00,2,0.186,ACTIVE,213.96,304.18,59.975,1452628803,"201051344000576","219011344069620",17.47,-11.00,0,301.17,331.23,3.3,1.2,0.000,313023.6,313023.6,11453,0,0,0,L,1122011218,0,122.01,122.46,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452628874,11844.00
01/12/2016 15:00,2,0.064,ACTIVE_NO_POWER,212.38,299.67,59.965,1452628803,"274151322000087","219011344069620",14.99,-6.50,0,296.96,301.77,1.0,0.0,0.000,558386.1,558386.1,5330,0,0,0,L,1151911521,0,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452628875,11845.00
01/12/2016 15:15,2,0.064,ALERT,213.29,302.68,59.959,1452629703,"201051344000645","219011344069620",32.34,-10.00,0,301.17,319.21,2.2,0.2,0.000,313284.5,313284.5,11473,0,0,0,L,1122011218,0,122.01,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629705,11846.00
01/12/2016 15:15,2,0.018,ALERT,212.38,301.17,59.954,1452629703,"274151322000085","219011344069620",32.01,-6.50,0,298.17,307.48,0.0,0.0,0.000,585918.7,585918.7,5317,0,0,0,L,1151911521,0,122.01,122.23,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1452629707,11847.00
01/12/2016 15:15,2,0.000,ALERT,213.51,302.68,59.965,1452629703,"201051344000633","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,305757.0,305757.0,11549,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452629709,11848.00
01/12/2016 15:15,2,0.115,ALERT,212.83,303.28,59.965,1452629703,"201051344000469","219011344069620",29.72,-12.00,0,300.27,305.38,3.5,1.4,0.000,307188.6,307188.6,11521,0,0,0,L,1122011218,0,121.33,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629710,11849.00
01/12/2016 15:15,2,0.049,ALERT,211.93,301.17,59.917,1452629703,"201051344000646","219011344069620",29.30,-10.00,0,298.47,303.28,1.5,0.0,0.000,311532.2,311532.2,16163,0,0,0,L,1122011218,0,122.01,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629712,11850.00
01/12/2016 15:15,2,0.045,ALERT,211.93,301.17,59.933,1452629703,"274151322000052","219011344069620",30.83,-8.50,0,298.17,303.28,0.0,0.0,0.000,593714.7,593714.7,5352,0,0,0,L,1151911521,0,121.10,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629714,11851.00
01/12/2016 15:15,2,0.049,ALERT,212.38,301.17,60.002,1452629703,"201051344000585","219011344069620",30.30,-9.00,0,298.47,303.28,1.5,0.0,0.000,316446.4,316446.4,16158,0,0,0,L,1122011218,0,121.33,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629716,11852.00
01/12/2016 15:15,2,0.066,ALERT,212.16,301.47,59.965,1452629703,"201051344001230","219011344069620",31.19,-10.00,0,299.07,308.69,2.1,0.1,0.000,314665.5,314665.5,16207,0,0,0,L,1122011218,0,122.01,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629718,11853.00
01/12/2016 15:15,2,0.000,ALERT,212.83,302.07,59.954,1452629703,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,309630.8,309630.8,16153,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629719,11854.00
01/12/2016 15:15,2,0.105,ALERT,211.70,300.87,59.975,1452629703,"201051344000955","219011344069620",30.85,-10.00,0,298.47,307.78,3.3,1.3,0.000,318974.7,318974.7,16135,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629722,11855.00
01/12/2016 15:15,2,0.000,ALERT,212.16,299.97,59.954,1452629703,"274151322000094","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,477714.8,477714.8,5624,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452629724,11856.00
01/12/2016 15:15,2,0.096,ALERT,212.61,303.28,59.991,1452629703,"201051344000579","219011344069620",30.45,-10.00,0,301.77,305.98,3.0,1.0,0.000,320368.6,320368.6,11518,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629725,11857.00
01/12/2016 15:15,2,0.119,ALERT,211.93,301.47,59.970,1452629703,"201051344000890","219011344069620",30.18,-9.00,0,299.07,304.48,3.7,1.6,0.000,317113.5,317113.5,16217,0,0,0,L,1122011218,0,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629727,11858.00
01/12/2016 15:15,2,0.111,ALERT,212.16,300.87,60.007,1452629703,"201051344000438","219011344069620",30.55,-10.00,0,298.77,303.58,3.5,1.5,0.000,318909.0,318909.0,16167,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629729,11859.00
01/12/2016 15:15,2,0.000,ALERT,212.38,300.27,59.996,1452629703,"201051344000417","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,312982.7,312982.7,16232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629731,11860.00
01/12/2016 15:15,2,0.020,ALERT,212.61,301.17,59.959,1452629703,"274151322000083","219011344069620",30.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,588024.2,588024.2,5382,0,0,0,L,1151911521,0,121.55,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629733,11861.00
01/12/2016 15:15,2,0.018,ALERT,212.83,300.87,59.970,1452629703,"274151322000076","219011344069620",30.08,-8.50,0,297.87,303.28,0.0,0.0,0.000,624643.0,624643.0,5368,0,0,0,L,1151911521,0,122.01,122.68,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629735,11862.00
01/12/2016 15:15,2,0.000,ALERT,212.61,302.98,59.938,1452629703,"201051344000868","219011344069620",0.00,-11.00,0,301.77,305.68,0.0,0.0,0.000,304683.9,304683.9,11482,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629737,11863.00
01/12/2016 15:15,2,0.012,ALERT,212.38,302.07,59.970,1452629703,"274151322000095","219011344069620",29.70,-10.00,0,299.07,303.88,0.0,0.0,0.000,617330.2,617330.2,5396,0,0,0,L,1151911521,0,122.01,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629739,11864.00
01/12/2016 15:15,2,0.000,ALERT,212.38,302.07,59.970,1452629703,"201051344000988","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,304675.9,304675.9,11525,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1452629740,11865.00
01/12/2016 15:15,2,0.000,ALERT,211.93,299.97,59.970,1452629703,"201051344001025","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,317039.8,317039.8,16146,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629742,11866.00
01/12/2016 15:15,2,0.119,ALERT,212.38,302.07,59.965,1452629703,"201051344000458","219011344069620",31.37,-8.50,0,301.17,306.28,3.8,1.7,0.000,314761.1,314761.1,11525,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629744,11867.00
01/12/2016 15:15,2,0.143,ACTIVE,213.29,302.07,59.970,1452629703,"201051344000853","219011344069620",15.90,-10.00,0,301.17,305.08,2.3,0.3,0.000,312071.6,312071.6,11493,0,0,0,L,1122011218,0,122.23,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452629745,11868.00
01/12/2016 15:15,2,0.094,ALERT,212.38,300.57,59.996,1452629703,"201051344000685","219011344069620",30.53,-10.00,0,298.77,302.98,2.9,0.9,0.000,318326.6,318326.6,16195,0,0,0,L,1122011218,0,122.23,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629747,11869.00
01/12/2016 15:15,2,0.061,ALERT,212.16,300.27,59.965,1452629703,"201051344000917","219011344069620",31.35,-8.50,0,297.57,309.59,2.0,0.0,0.000,316040.3,316040.3,16193,0,0,0,L,1122011218,0,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629749,11870.00
01/12/2016 15:15,2,0.049,ALERT,212.16,300.87,59.965,1452629703,"201051344001145","219011344069620",32.26,-10.00,0,299.07,318.30,1.7,0.0,0.000,319261.9,319261.9,16189,0,0,0,L,1122011218,0,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629750,11871.00
01/12/2016 15:15,2,0.000,ALERT,211.93,299.97,60.007,1452629703,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,313412.3,313412.3,16173,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452629752,11872.00
01/12/2016 15:15,2,0.008,ALERT,211.93,300.27,59.970,1452629703,"274151322000088","219011344069620",31.41,-6.50,0,297.87,308.99,0.0,0.0,0.000,570913.9,570913.9,5289,0,0,0,L,1151911521,0,122.01,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1452629754,11873.00
01/12/2016 15:15,2,0.000,ALERT,212.83,299.67,59.996,1452629703,"274151322000068","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,478002.7,478002.7,5615,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452629756,11874.00
01/12/2016 15:15,2,0.000,ALERT,211.70,300.57,59.970,1452629703,"201051344001135","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,309881.0,309881.0,16153,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629758,11875.00
01/12/2016 15:15,2,0.000,ALERT,212.16,302.98,59.981,1452629703,"201051344000594","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,315783.1,315783.1,11534,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629759,11876.00
01/12/2016 15:15,2,0.000,ALERT,211.93,300.27,59.970,1452629703,"201051344001203","219011344069620",0.00,-11.00,0,298.47,304.48,0.0,0.0,0.000,316355.6,316355.6,16167,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629761,11877.00
01/12/2016 15:15,2,0.053,ACTIVE_NO_POWER,211.93,300.87,59.965,1452629703,"274151322000054","219011344069620",17.59,-7.00,0,298.47,303.28,0.9,0.0,0.000,583266.2,583266.2,5304,0,0,0,L,1151911521,0,121.78,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452629762,11878.00
01/12/2016 15:15,2,0.000,ALERT,212.61,301.77,59.965,1452629703,"201051344000867","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,305020.0,305020.0,11519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452629764,11879.00
01/12/2016 15:15,2,0.154,ALERT,211.93,300.87,59.970,1452629703,"201051344001093","219011344069620",30.81,-8.50,0,298.47,307.78,4.8,2.7,0.000,314835.2,314835.2,16170,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629766,11880.00
01/12/2016 15:15,2,0.000,ALERT,212.38,302.07,59.975,1452629703,"201051344000900","219011344069620",32.56,-11.00,0,300.57,314.40,0.0,0.0,0.000,318377.0,318377.0,11458,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1452629768,11881.00
01/12/2016 15:15,2,0.105,ALERT,212.61,301.17,59.970,1452629703,"201051344000648","219011344069620",31.37,-12.00,0,300.27,307.18,3.4,1.4,0.000,312006.0,312006.0,11499,0,0,0,L,1122011218,0,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629769,11882.00
01/12/2016 15:15,2,0.186,ALERT,212.61,302.68,59.975,1452629703,"201051344000569","219011344069620",22.70,-9.00,0,302.07,339.34,4.3,2.2,0.000,320012.9,320012.9,11438,0,0,0,L,1122011218,0,121.10,122.01,0002,-12,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452629771,11883.00
01/12/2016 15:15,2,0.053,ALERT,212.61,302.37,60.012,1452629703,"201051344000983","219011344069620",32.10,-10.00,0,301.17,314.40,1.7,0.0,0.000,314888.4,314888.4,11478,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452629773,11884.00
01/12/2016 15:15,2,0.000,ALERT,212.61,302.07,59.970,1452629703,"201051344001158","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,309925.1,309925.1,11549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1452629775,11885.00
01/12/2016 15:15,2,0.117,ALERT,213.06,302.98,59.996,1452629703,"201051344000576","219011344069620",32.08,-11.50,0,301.47,305.38,3.9,1.8,0.000,313023.9,313023.9,11454,0,0,0,L,1122011218,0,121.78,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1452629777,11886.00
01/12/2016 15:15,2,0.031,ALERT,212.16,299.97,59.975,1452629703,"274151322000087","219011344069620",31.91,-6.50,0,296.96,312.29,0.0,0.0,0.000,558386.1,558386.1,5331,0,0,0,L,1151911521,0,121.78,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1452629778,11887.00
