ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 15:30,2,0.062,ALERT,213.06,301.77,59.970,1452630604,"201051344000645","219011344069620",32.01,-10.00,0,300.27,317.10,2.1,0.1,0.000,313284.6,313284.6,11475,0,0,0,L,1122011218,0,121.78,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630606,11888.00
01/12/2016 15:30,2,0.020,ALERT,212.38,300.87,60.039,1452630604,"274151322000085","219011344069620",31.81,-7.00,0,297.87,307.78,0.0,0.0,0.000,585918.7,585918.7,5319,0,0,0,L,1151911521,0,122.23,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1452630607,11889.00
01/12/2016 15:30,2,0.000,ALERT,213.29,301.77,59.991,1452630604,"201051344000633","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,305757.1,305757.1,11551,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1452630609,11890.00
01/12/2016 15:30,2,0.000,ALERT,212.38,301.77,59.991,1452630604,"201051344000469","219011344069620",0.00,-11.50,0,299.37,307.78,0.0,0.0,0.000,307188.9,307188.9,11523,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630611,11891.00
01/12/2016 15:30,2,0.000,ALERT,211.93,300.57,60.007,1452630604,"201051344000646","219011344069620",0.00,-10.00,0,297.87,309.89,0.0,0.0,0.000,311532.2,311532.2,16165,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630613,11892.00
01/12/2016 15:30,2,0.043,ALERT,211.93,301.17,59.975,1452630604,"274151322000052","219011344069620",30.38,-9.00,0,297.87,308.99,0.0,0.0,0.000,593714.7,593714.7,5354,0,0,0,L,1151911521,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630615,11893.00
01/12/2016 15:30,2,0.051,ALERT,212.16,300.87,59.986,1452630604,"201051344000585","219011344069620",29.82,-9.00,0,297.87,308.09,1.5,0.0,0.000,316446.4,316446.4,16160,0,0,0,L,1122011218,0,121.33,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630616,11894.00
01/12/2016 15:30,2,0.066,ALERT,212.16,300.87,59.986,1452630604,"201051344001230","219011344069620",30.77,-10.00,0,298.47,316.20,2.1,0.1,0.000,314665.5,314665.5,16209,0,0,0,L,1122011218,0,122.01,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630618,11895.00
01/12/2016 15:30,2,0.000,ALERT,212.38,301.47,59.970,1452630604,"201051344000582","219011344069620",0.00,-11.50,0,299.07,309.59,0.0,0.0,0.000,309631.0,309631.0,16155,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1452630620,11896.00
01/12/2016 15:30,2,0.105,ALERT,211.70,300.27,60.012,1452630604,"201051344000955","219011344069620",30.38,-10.00,0,297.57,317.70,3.3,1.3,0.000,318975.0,318975.0,16137,0,0,0,L,1122011218,0,121.10,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630622,11897.00
01/12/2016 15:30,2,0.000,ALERT,212.16,299.97,59.986,1452630604,"274151322000094","219011344069620",0.00,-11.00,0,297.57,408.78,0.0,0.0,0.000,477714.8,477714.8,5626,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1452630623,11898.00
01/12/2016 15:30,2,0.098,ALERT,212.83,302.37,59.981,1452630604,"201051344000579","219011344069620",29.94,-10.00,0,300.87,316.20,3.0,0.9,0.000,320368.8,320368.8,11520,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630625,11899.00
01/12/2016 15:30,2,0.000,ALERT,212.16,301.17,59.996,1452630604,"201051344000890","219011344069620",0.00,-9.00,0,298.77,315.60,0.0,0.0,0.000,317113.8,317113.8,16219,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630627,11900.00
01/12/2016 15:30,2,0.113,ALERT,212.16,300.27,59.991,1452630604,"201051344000438","219011344069620",30.06,-10.00,0,297.57,317.40,3.5,1.4,0.000,318909.4,318909.4,16169,0,0,0,L,1122011218,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630629,11901.00
01/12/2016 15:30,2,0.000,ALERT,212.38,299.97,59.991,1452630604,"201051344000417","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,312983.1,312983.1,16234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1452630631,11902.00
01/12/2016 15:30,2,0.020,ALERT,212.38,301.47,59.986,1452630604,"274151322000083","219011344069620",29.56,-8.50,0,298.17,306.58,0.0,0.0,0.000,588024.2,588024.2,5384,0,0,0,L,1151911521,0,121.55,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630633,11903.00
01/12/2016 15:30,2,0.018,ALERT,213.06,301.17,59.975,1452630604,"274151322000076","219011344069620",29.60,-9.00,0,298.17,308.69,0.0,0.0,0.000,624643.0,624643.0,5370,0,0,0,L,1151911521,0,122.01,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630635,11904.00
01/12/2016 15:30,2,0.000,ALERT,212.83,302.98,59.986,1452630604,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,304683.9,304683.9,11484,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1452630636,11905.00
01/12/2016 15:30,2,0.000,ALERT,212.16,301.77,59.975,1452630604,"274151322000095","219011344069620",0.00,-10.00,0,299.37,305.68,0.0,0.0,0.000,617330.2,617330.2,5398,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630638,11906.00
01/12/2016 15:30,2,0.000,ALERT,212.38,302.07,59.975,1452630604,"201051344000988","219011344069620",0.00,-10.00,0,297.57,311.39,0.0,0.0,0.000,304676.0,304676.0,11527,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1452630640,11907.00
01/12/2016 15:30,2,0.000,ALERT,211.70,299.37,59.970,1452630604,"201051344001025","219011344069620",0.00,-11.00,0,297.87,309.89,0.0,0.0,0.000,317039.9,317039.9,16148,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452630642,11908.00
01/12/2016 15:30,2,0.117,ALERT,212.61,302.07,59.991,1452630604,"201051344000458","219011344069620",31.07,-8.00,0,299.97,318.61,3.7,1.7,0.000,314761.5,314761.5,11527,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630644,11909.00
01/12/2016 15:30,2,0.141,ACTIVE,213.29,301.77,59.981,1452630604,"201051344000853","219011344069620",15.13,-10.00,0,299.67,303.58,2.1,0.2,0.000,312071.8,312071.8,11494,0,0,0,L,1122011218,0,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452630645,11910.00
01/12/2016 15:30,2,0.096,ALERT,212.38,300.57,59.986,1452630604,"201051344000685","219011344069620",30.20,-10.00,0,298.17,316.20,3.0,1.0,0.000,318326.8,318326.8,16197,0,0,0,L,1122011218,0,122.46,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630647,11911.00
01/12/2016 15:30,2,0.061,ALERT,212.38,299.97,59.986,1452630604,"201051344000917","219011344069620",31.03,-8.50,0,296.96,315.60,2.0,0.0,0.000,316040.3,316040.3,16195,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630648,11912.00
01/12/2016 15:30,2,0.051,ALERT,212.38,300.87,59.986,1452630604,"201051344001145","219011344069620",32.05,-10.00,0,298.77,318.61,1.7,0.0,0.000,319261.9,319261.9,16191,0,0,0,L,1122011218,0,121.78,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630650,11913.00
01/12/2016 15:30,2,0.000,ALERT,211.93,299.67,59.981,1452630604,"201051344000651","219011344069620",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,313412.4,313412.4,16175,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1452630652,11914.00
01/12/2016 15:30,2,0.008,ALERT,211.93,300.87,59.981,1452630604,"274151322000088","219011344069620",31.39,-7.00,0,297.57,308.69,0.0,0.0,0.000,570913.9,570913.9,5291,0,0,0,L,1151911521,0,122.23,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1452630654,11915.00
01/12/2016 15:30,2,0.000,ALERT,212.83,299.97,59.981,1452630604,"274151322000068","219011344069620",0.00,-8.00,0,297.26,409.38,0.0,0.0,0.000,478002.7,478002.7,5617,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1452630656,11916.00
01/12/2016 15:30,2,0.000,ALERT,211.70,300.27,59.975,1452630604,"201051344001135","219011344069620",0.00,-10.00,0,298.47,308.69,0.0,0.0,0.000,309881.0,309881.0,16155,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630657,11917.00
01/12/2016 15:30,2,0.000,ALERT,212.38,302.98,59.996,1452630604,"201051344000594","219011344069620",0.00,-11.00,0,299.97,307.78,0.0,0.0,0.000,315783.2,315783.2,11536,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1452630659,11918.00
01/12/2016 15:30,2,0.000,ALERT,211.93,300.27,59.986,1452630604,"201051344001203","219011344069620",0.00,-11.00,0,298.17,308.69,0.0,0.0,0.000,316355.6,316355.6,16169,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630661,11919.00
01/12/2016 15:30,2,0.049,ACTIVE_NO_POWER,212.16,301.17,59.975,1452630604,"274151322000054","219011344069620",15.59,-7.00,0,297.87,302.98,0.8,0.0,0.000,583266.2,583266.2,5305,0,0,0,L,1151911521,0,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452630662,11920.00
01/12/2016 15:30,2,0.000,ALERT,212.61,301.47,59.981,1452630604,"201051344000867","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,305020.0,305020.0,11521,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1452630664,11921.00
01/12/2016 15:30,2,0.152,ALERT,211.93,300.27,59.996,1452630604,"201051344001093","219011344069620",30.43,-8.50,0,298.17,315.90,4.7,2.6,0.000,314835.9,314835.9,16172,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630666,11922.00
01/12/2016 15:30,2,0.000,ALERT,212.38,302.37,60.018,1452630604,"201051344000900","219011344069620",32.34,-11.00,0,299.67,314.70,0.0,0.0,0.000,318377.0,318377.0,11460,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1452630667,11923.00
01/12/2016 15:30,2,0.109,ALERT,212.38,300.87,59.975,1452630604,"201051344000648","219011344069620",31.09,-11.50,0,299.37,316.50,3.5,1.4,0.000,312006.4,312006.4,11501,0,0,0,L,1122011218,0,120.88,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630669,11924.00
01/12/2016 15:30,2,0.182,ALERT,212.83,302.98,59.991,1452630604,"201051344000569","219011344069620",22.22,-9.00,0,301.17,364.59,4.1,2.0,0.000,320013.6,320013.6,11440,0,0,0,L,1122011218,0,121.33,122.23,0002,-12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452630671,11925.00
01/12/2016 15:30,2,0.051,ALERT,212.61,302.37,59.986,1452630604,"201051344000983","219011344069620",31.85,-10.00,0,300.27,314.40,1.7,0.0,0.000,314888.4,314888.4,11480,0,0,0,L,1122011218,0,121.55,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452630673,11926.00
01/12/2016 15:30,2,0.000,ALERT,212.61,302.07,59.981,1452630604,"201051344001158","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,309925.1,309925.1,11551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1452630675,11927.00
01/12/2016 15:30,2,0.125,ALERT,213.06,302.68,59.991,1452630604,"201051344000576","219011344069620",28.57,-10.00,0,300.57,305.08,3.5,1.5,0.000,313024.3,313024.3,11456,0,0,0,L,1122011218,0,121.55,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1452630676,11928.00
01/12/2016 15:30,2,0.029,ALERT,211.93,299.07,60.023,1452630604,"274151322000087","219011344069620",31.85,-6.50,0,296.96,311.99,0.0,0.0,0.000,558386.1,558386.1,5333,0,0,0,L,1151911521,0,121.78,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452630678,11929.00
01/12/2016 15:45,2,0.064,ALERT,213.06,301.47,59.981,1452631503,"201051344000645","219011344069620",32.34,-10.00,0,299.07,317.10,2.2,0.2,0.000,313284.6,313284.6,11477,0,0,0,L,1122011218,0,122.01,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631505,11930.00
01/12/2016 15:45,2,0.020,ALERT,212.38,300.87,59.949,1452631503,"274151322000085","219011344069620",32.18,-7.00,0,298.17,307.78,0.0,0.0,0.000,585918.7,585918.7,5321,0,0,0,L,1151911521,0,122.01,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631507,11931.00
01/12/2016 15:45,2,0.000,ALERT,213.51,301.77,59.970,1452631503,"201051344000633","219011344069620",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,305757.1,305757.1,11553,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452631509,11932.00
01/12/2016 15:45,2,0.113,ALERT,212.61,302.07,59.970,1452631503,"201051344000469","219011344069620",29.72,-12.00,0,298.17,303.88,3.5,1.4,0.000,307189.0,307189.0,11525,0,0,0,L,1122011218,0,121.10,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1452631511,11933.00
01/12/2016 15:45,2,0.047,ALERT,211.93,300.87,59.975,1452631503,"201051344000646","219011344069620",29.32,-11.00,0,297.57,302.07,1.4,0.0,0.000,311532.2,311532.2,16167,0,0,0,L,1122011218,0,121.78,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1452631513,11934.00
01/12/2016 15:45,2,0.045,ALERT,212.16,300.87,59.975,1452631503,"274151322000052","219011344069620",30.85,-9.00,0,298.17,302.98,0.0,0.0,0.000,593714.7,593714.7,5356,0,0,0,L,1151911521,0,121.10,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631514,11935.00
01/12/2016 15:45,2,0.049,ALERT,211.93,300.87,59.986,1452631503,"201051344000585","219011344069620",30.34,-9.00,0,297.57,302.37,1.5,0.0,0.000,316446.4,316446.4,16162,0,0,0,L,1122011218,0,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631516,11936.00
01/12/2016 15:45,2,0.064,ALERT,211.93,300.87,59.949,1452631503,"201051344001230","219011344069620",31.27,-10.00,0,298.47,306.88,2.1,0.1,0.000,314665.5,314665.5,16211,0,0,0,L,1122011218,0,121.78,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631518,11937.00
01/12/2016 15:45,2,0.000,ALERT,212.16,301.17,59.975,1452631503,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,309631.0,309631.0,16157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1452631520,11938.00
01/12/2016 15:45,2,0.107,ALERT,211.48,300.87,59.970,1452631503,"201051344000955","219011344069620",30.83,-10.00,0,297.87,302.07,3.4,1.3,0.000,318975.3,318975.3,16139,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631522,11939.00
01/12/2016 15:45,2,0.000,ALERT,212.16,299.97,59.970,1452631503,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,477714.8,477714.8,5628,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452631524,11940.00
01/12/2016 15:45,2,0.094,ALERT,212.61,302.68,59.975,1452631503,"201051344000579","219011344069620",30.38,-10.00,0,299.67,304.78,3.0,1.0,0.000,320368.9,320368.9,11522,0,0,0,L,1122011218,0,121.55,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1452631525,11941.00
01/12/2016 15:45,2,0.119,ALERT,211.48,300.57,59.975,1452631503,"201051344000890","219011344069620",30.24,-9.00,0,298.47,303.58,3.7,1.6,0.000,317114.0,317114.0,16221,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1452631527,11942.00
01/12/2016 15:45,2,0.111,ALERT,211.70,300.27,59.970,1452631503,"201051344000438","219011344069620",30.55,-11.00,0,298.17,302.37,3.5,1.4,0.000,318909.6,318909.6,16171,0,0,0,L,1122011218,0,121.78,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631529,11943.00
01/12/2016 15:45,2,0.000,ALERT,211.70,299.67,59.981,1452631503,"201051344000417","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,312983.2,312983.2,16236,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1452631531,11944.00
01/12/2016 15:45,2,0.020,ALERT,212.38,300.27,59.965,1452631503,"274151322000083","219011344069620",30.04,-9.00,0,298.47,302.98,0.0,0.0,0.000,588024.2,588024.2,5386,0,0,0,L,1151911521,0,121.33,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631533,11945.00
01/12/2016 15:45,2,0.018,ALERT,213.06,301.17,59.975,1452631503,"274151322000076","219011344069620",30.06,-9.00,0,298.47,302.98,0.0,0.0,0.000,624643.0,624643.0,5372,0,0,0,L,1151911521,0,122.01,122.91,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631535,11946.00
01/12/2016 15:45,2,0.000,ALERT,212.83,302.68,59.981,1452631503,"201051344000868","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,304683.9,304683.9,11486,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1452631537,11947.00
01/12/2016 15:45,2,0.021,ALERT,212.38,301.47,59.975,1452631503,"274151322000095","219011344069620",18.53,-11.00,0,299.37,303.28,0.0,0.0,0.000,617330.2,617330.2,5400,0,0,0,L,1151911521,0,122.01,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1452631539,11948.00
01/12/2016 15:45,2,0.000,ALERT,212.61,302.07,60.012,1452631503,"201051344000988","219011344069620",0.00,-10.00,0,296.36,303.58,0.0,0.0,0.000,304676.0,304676.0,11529,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452631540,11949.00
01/12/2016 15:45,2,0.000,ALERT,211.48,299.67,59.975,1452631503,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,317039.9,317039.9,16150,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1452631542,11950.00
01/12/2016 15:45,2,0.117,ALERT,212.61,302.07,59.938,1452631503,"201051344000458","219011344069620",31.25,-8.50,0,299.37,306.28,3.8,1.7,0.000,314761.9,314761.9,11529,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631544,11951.00
01/12/2016 15:45,2,0.141,ALERT,213.29,301.77,59.981,1452631503,"201051344000853","219011344069620",15.59,-10.00,0,298.77,318.30,2.2,0.2,0.000,312071.8,312071.8,11495,0,0,0,L,1122011218,0,122.01,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1452631546,11952.00
01/12/2016 15:45,2,0.096,ALERT,212.16,300.57,60.012,1452631503,"201051344000685","219011344069620",30.42,-10.00,0,297.87,302.07,3.0,1.0,0.000,318327.1,318327.1,16199,0,0,0,L,1122011218,0,122.46,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631548,11953.00
01/12/2016 15:45,2,0.061,ALERT,212.16,300.27,59.981,1452631503,"201051344000917","219011344069620",31.27,-8.50,0,296.66,308.39,2.0,0.0,0.000,316040.3,316040.3,16197,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631550,11954.00
01/12/2016 15:45,2,0.049,ALERT,212.38,300.87,60.012,1452631503,"201051344001145","219011344069620",32.20,-10.00,0,298.47,319.51,1.6,0.0,0.000,319261.9,319261.9,16193,0,0,0,L,1122011218,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631551,11955.00
01/12/2016 15:45,2,0.000,ALERT,212.16,300.27,59.981,1452631503,"201051344000651","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,313412.4,313412.4,16177,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1452631553,11956.00
01/12/2016 15:45,2,0.008,ALERT,212.16,299.97,59.975,1452631503,"274151322000088","219011344069620",31.45,-7.00,0,297.87,309.29,0.0,0.0,0.000,570913.9,570913.9,5293,0,0,0,L,1151911521,0,122.23,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631555,11957.00
01/12/2016 15:45,2,0.000,ALERT,213.06,299.67,59.981,1452631503,"274151322000068","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,478002.7,478002.7,5619,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452631557,11958.00
01/12/2016 15:45,2,0.000,ALERT,211.48,300.57,59.986,1452631503,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,309881.0,309881.0,16157,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1452631559,11959.00
01/12/2016 15:45,2,0.000,ALERT,212.38,302.68,59.986,1452631503,"201051344000594","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,315783.3,315783.3,11538,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1452631560,11960.00
01/12/2016 15:45,2,0.000,ALERT,212.16,300.57,59.991,1452631503,"201051344001203","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,316355.6,316355.6,16171,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1452631562,11961.00
01/12/2016 15:45,2,0.049,ALERT,211.93,300.57,59.970,1452631503,"274151322000054","219011344069620",15.51,-7.00,0,298.17,306.88,0.8,0.0,0.000,583266.2,583266.2,5306,0,0,0,L,1151911521,0,121.78,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1452631564,11962.00
01/12/2016 15:45,2,0.000,ALERT,213.06,301.47,59.981,1452631503,"201051344000867","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,305020.0,305020.0,11523,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452631566,11963.00
01/12/2016 15:45,2,0.152,ALERT,211.93,300.87,59.991,1452631503,"201051344001093","219011344069620",30.42,-8.50,0,297.87,306.88,4.7,2.6,0.000,314836.5,314836.5,16174,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631567,11964.00
01/12/2016 15:45,2,0.000,ALERT,212.61,302.07,59.981,1452631503,"201051344000900","219011344069620",32.24,-11.00,0,298.47,314.70,0.0,0.0,0.000,318377.0,318377.0,11462,0,0,0,L,1122011218,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1452631569,11965.00
01/12/2016 15:45,2,0.107,ALERT,212.83,301.47,59.986,1452631503,"201051344000648","219011344069620",30.99,-12.00,0,298.47,307.48,3.4,1.4,0.000,312006.7,312006.7,11503,0,0,0,L,1122011218,0,121.33,122.23,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631571,11966.00
01/12/2016 15:45,2,0.188,ACTIVE,212.83,302.37,59.986,1452631503,"201051344000569","219011344069620",21.13,-9.00,0,299.97,319.21,4.0,2.0,0.000,320014.2,320014.2,11442,0,0,0,L,1122011218,0,121.33,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452631572,11967.00
01/12/2016 15:45,2,0.051,ALERT,212.61,302.07,59.959,1452631503,"201051344000983","219011344069620",31.67,-10.00,0,299.07,314.40,1.7,0.0,0.000,314888.4,314888.4,11482,0,0,0,L,1122011218,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631574,11968.00
01/12/2016 15:45,2,0.000,ALERT,213.06,302.07,59.986,1452631503,"201051344001158","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,309925.1,309925.1,11553,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1452631576,11969.00
01/12/2016 15:45,2,0.115,ALERT,213.29,302.68,59.981,1452631503,"201051344000576","219011344069620",31.65,-11.00,0,299.07,307.48,3.8,1.7,0.000,313024.6,313024.6,11458,0,0,0,L,1122011218,0,121.78,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1452631578,11970.00
01/12/2016 15:45,2,0.029,ALERT,212.16,299.97,59.970,1452631503,"274151322000087","219011344069620",31.75,-6.50,0,297.26,311.99,0.0,0.0,0.000,558386.1,558386.1,5335,0,0,0,L,1151911521,0,121.78,122.46,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452631579,11971.00
01/12/2016 16:00,2,0.064,ALERT,213.51,302.68,59.965,1452632403,"201051344000645","219011344069620",30.75,-10.00,0,299.67,315.60,2.0,0.1,0.000,313284.6,313284.6,11479,0,0,0,L,1122011218,0,122.01,122.46,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632405,11972.00
01/12/2016 16:00,2,0.020,ALERT,212.38,301.17,59.959,1452632403,"274151322000085","219011344069620",30.71,-8.00,0,297.87,307.78,0.0,0.0,0.000,585918.7,585918.7,5323,0,0,0,L,1151911521,0,122.01,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632407,11973.00
01/12/2016 16:00,2,0.000,ALERT,213.51,302.68,59.938,1452632403,"201051344000633","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,305757.1,305757.1,11555,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632409,11974.00
01/12/2016 16:00,2,0.000,ALERT,213.06,302.68,59.975,1452632403,"201051344000469","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,307189.0,307189.0,11527,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1452632410,11975.00
01/12/2016 16:00,2,0.000,ALERT,212.16,300.57,59.970,1452632403,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,311532.2,311532.2,16169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1452632412,11976.00
01/12/2016 16:00,2,0.000,ALERT,212.16,300.57,59.975,1452632403,"274151322000052","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,593714.7,593714.7,5358,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1452632414,11977.00
01/12/2016 16:00,2,0.000,ALERT,212.38,300.57,59.959,1452632403,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,316446.4,316446.4,16164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1452632416,11978.00
01/12/2016 16:00,2,0.066,ALERT,212.16,300.57,59.975,1452632403,"201051344001230","219011344069620",28.82,-9.00,0,298.77,302.68,2.0,0.0,0.000,314665.5,314665.5,16213,0,0,0,L,1122011218,0,122.01,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632418,11979.00
01/12/2016 16:00,2,0.000,ALERT,212.83,301.17,59.975,1452632403,"201051344000582","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,309631.0,309631.0,16159,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632420,11980.00
01/12/2016 16:00,2,0.000,ALERT,211.70,300.27,59.975,1452632403,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,318975.3,318975.3,16141,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1452632422,11981.00
01/12/2016 16:00,2,0.000,ALERT,212.38,299.97,60.012,1452632403,"274151322000094","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,477714.8,477714.8,5630,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632423,11982.00
01/12/2016 16:00,2,0.000,ALERT,212.83,302.98,59.975,1452632403,"201051344000579","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,320368.9,320368.9,11524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1452632425,11983.00
01/12/2016 16:00,2,0.000,ALERT,212.16,300.87,59.965,1452632403,"201051344000890","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,317114.0,317114.0,16223,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452632427,11984.00
01/12/2016 16:00,2,0.000,ALERT,212.38,300.57,59.965,1452632403,"201051344000438","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,318909.6,318909.6,16173,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1452632429,11985.00
01/12/2016 16:00,2,0.000,ALERT,212.38,299.97,59.975,1452632403,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,312983.2,312983.2,16238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632431,11986.00
01/12/2016 16:00,2,0.000,ALERT,212.61,301.47,59.975,1452632403,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,588024.2,588024.2,5388,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452632433,11987.00
01/12/2016 16:00,2,0.000,ALERT,213.06,300.87,59.970,1452632403,"274151322000076","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,624643.0,624643.0,5374,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1452632434,11988.00
01/12/2016 16:00,2,0.000,ALERT,212.83,302.98,59.981,1452632403,"201051344000868","219011344069620",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,304683.9,304683.9,11488,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452632436,11989.00
01/12/2016 16:00,2,0.000,ALERT,212.61,301.77,59.970,1452632403,"274151322000095","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,617330.2,617330.2,5402,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1452632438,11990.00
01/12/2016 16:00,2,0.000,ALERT,212.61,302.07,59.959,1452632403,"201051344000988","219011344069620",0.00,-11.00,0,297.26,303.58,0.0,0.0,0.000,304676.0,304676.0,11531,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632440,11991.00
01/12/2016 16:00,2,0.000,ALERT,212.16,299.97,60.002,1452632403,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,317039.9,317039.9,16152,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632442,11992.00
01/12/2016 16:00,2,0.000,ALERT,212.83,302.68,59.975,1452632403,"201051344000458","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,314762.2,314762.2,11531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632444,11993.00
01/12/2016 16:00,2,0.072,ALERT,213.51,302.07,59.970,1452632403,"201051344000853","219011344069620",32.40,-11.00,0,299.67,319.81,2.5,0.4,0.000,312071.9,312071.9,11497,0,0,0,L,1122011218,0,122.01,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632446,11994.00
01/12/2016 16:00,2,0.000,ALERT,212.83,300.57,59.959,1452632403,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,318327.1,318327.1,16201,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1452632447,11995.00
01/12/2016 16:00,2,0.000,ALERT,212.38,299.97,59.959,1452632403,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,316040.3,316040.3,16199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632449,11996.00
01/12/2016 16:00,2,0.051,ALERT,212.61,300.27,59.970,1452632403,"201051344001145","219011344069620",30.61,-10.00,0,298.77,308.99,1.6,0.0,0.000,319261.9,319261.9,16195,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632451,11997.00
01/12/2016 16:00,2,0.000,ALERT,212.16,299.37,59.981,1452632403,"201051344000651","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,313412.4,313412.4,16179,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632453,11998.00
01/12/2016 16:00,2,0.008,ALERT,211.93,300.27,60.007,1452632403,"274151322000088","219011344069620",29.98,-7.00,0,297.87,302.37,0.0,0.0,0.000,570913.9,570913.9,5295,0,0,0,L,1151911521,0,122.01,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632454,11999.00
01/12/2016 16:00,2,0.000,ALERT,212.83,299.67,60.007,1452632403,"274151322000068","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,478002.7,478002.7,5621,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632456,12000.00
01/12/2016 16:00,2,0.000,ALERT,211.70,299.97,59.949,1452632403,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309881.0,309881.0,16159,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632458,12001.00
01/12/2016 16:00,2,0.000,ALERT,212.16,301.77,59.965,1452632403,"201051344000594","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,315783.3,315783.3,11540,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452632460,12002.00
01/12/2016 16:00,2,0.000,ALERT,212.16,299.97,59.981,1452632403,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316355.6,316355.6,16173,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452632462,12003.00
01/12/2016 16:00,2,0.016,ALERT,211.93,300.57,59.959,1452632403,"274151322000054","219011344069620",30.81,-8.00,0,298.17,306.28,0.0,0.0,0.000,583266.2,583266.2,5308,0,0,0,L,1151911521,0,121.55,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632463,12004.00
01/12/2016 16:00,2,0.000,ALERT,212.83,300.87,59.970,1452632403,"201051344000867","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,305020.0,305020.0,11525,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632465,12005.00
01/12/2016 16:00,2,0.000,ALERT,212.16,300.27,59.970,1452632403,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,314837.1,314837.1,16176,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632467,12006.00
01/12/2016 16:00,2,0.000,ALERT,212.83,302.07,59.975,1452632403,"201051344000900","219011344069620",30.97,-11.00,0,299.37,309.89,0.0,0.0,0.000,318377.0,318377.0,11464,0,0,0,L,1122011218,0,121.78,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632469,12007.00
01/12/2016 16:00,2,0.000,ALERT,212.83,300.87,59.954,1452632403,"201051344000648","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,312007.0,312007.0,11505,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632471,12008.00
01/12/2016 16:00,2,0.160,ACTIVE,212.83,302.07,59.975,1452632403,"201051344000569","219011344069620",16.34,-10.00,0,300.27,304.78,2.7,0.7,0.000,320014.6,320014.6,11443,0,0,0,L,1122011218,0,121.10,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452632472,12009.00
01/12/2016 16:00,2,0.051,ALERT,212.61,301.47,59.975,1452632403,"201051344000983","219011344069620",30.30,-10.00,0,299.67,304.18,1.6,0.0,0.000,314888.4,314888.4,11484,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632474,12010.00
01/12/2016 16:00,2,0.000,ALERT,212.83,301.47,59.965,1452632403,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,309925.1,309925.1,11555,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452632475,12011.00
01/12/2016 16:00,2,0.115,ALERT,213.06,301.77,59.975,1452632403,"201051344000576","219011344069620",30.32,-10.00,0,299.67,304.18,3.6,1.5,0.000,313025.0,313025.0,11460,0,0,0,L,1122011218,0,121.78,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632477,12012.00
01/12/2016 16:00,2,0.029,ALERT,212.38,299.97,59.944,1452632403,"274151322000087","219011344069620",30.71,-6.50,0,296.66,301.47,0.0,0.0,0.000,558386.1,558386.1,5337,0,0,0,L,1151911521,0,121.78,122.46,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452632479,12013.00
01/12/2016 16:15,2,0.000,ALERT,213.51,302.07,59.981,1452633304,"201051344000645","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,313284.6,313284.6,11481,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633306,12014.00
01/12/2016 16:15,2,0.018,ALERT,212.61,299.97,59.981,1452633304,"274151322000085","219011344069620",30.43,-8.00,0,298.47,302.68,0.0,0.0,0.000,585918.7,585918.7,5325,0,0,0,L,1151911521,0,122.23,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633308,12015.00
01/12/2016 16:15,2,0.000,ALERT,213.74,302.37,59.981,1452633304,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,305757.1,305757.1,11557,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633310,12016.00
01/12/2016 16:15,2,0.000,ALERT,213.29,302.68,59.975,1452633304,"201051344000469","219011344069620",0.00,-11.50,0,298.47,304.78,0.0,0.0,0.000,307189.0,307189.0,11529,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633312,12017.00
01/12/2016 16:15,2,0.000,ALERT,212.38,300.87,59.981,1452633304,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,311532.2,311532.2,16171,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633313,12018.00
01/12/2016 16:15,2,0.000,ALERT,212.16,300.57,59.975,1452633304,"274151322000052","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,593714.7,593714.7,5360,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633315,12019.00
01/12/2016 16:15,2,0.000,ALERT,212.61,300.87,59.965,1452633304,"201051344000585","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,316446.4,316446.4,16166,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633317,12020.00
01/12/2016 16:15,2,0.066,ALERT,212.38,300.87,59.975,1452633304,"201051344001230","219011344069620",28.45,-10.00,0,298.47,302.68,2.0,0.0,0.000,314665.5,314665.5,16215,0,0,0,L,1122011218,0,122.23,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633319,12021.00
01/12/2016 16:15,2,0.000,ALERT,212.83,301.47,59.965,1452633304,"201051344000582","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,309631.0,309631.0,16161,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452633321,12022.00
01/12/2016 16:15,2,0.000,ALERT,211.93,300.27,59.975,1452633304,"201051344000955","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318975.3,318975.3,16143,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452633322,12023.00
01/12/2016 16:15,2,0.000,ALERT,212.38,299.97,59.959,1452633304,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,477714.8,477714.8,5632,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633324,12024.00
01/12/2016 16:15,2,0.000,ALERT,213.29,303.28,59.970,1452633304,"201051344000579","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,320368.9,320368.9,11526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633326,12025.00
01/12/2016 16:15,2,0.000,ALERT,212.16,300.87,59.959,1452633304,"201051344000890","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,317114.0,317114.0,16225,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633328,12026.00
01/12/2016 16:15,2,0.000,ALERT,212.38,300.27,59.975,1452633304,"201051344000438","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,318909.6,318909.6,16175,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633330,12027.00
01/12/2016 16:15,2,0.000,ALERT,212.61,299.97,59.970,1452633304,"201051344000417","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,312983.2,312983.2,16240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452633332,12028.00
01/12/2016 16:15,2,0.000,ALERT,212.38,301.17,59.938,1452633304,"274151322000083","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,588024.2,588024.2,5390,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633334,12029.00
01/12/2016 16:15,2,0.000,ALERT,213.06,300.27,59.928,1452633304,"274151322000076","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,624643.0,624643.0,5376,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633335,12030.00
01/12/2016 16:15,2,0.000,ALERT,213.06,302.98,59.970,1452633304,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,304683.9,304683.9,11490,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633337,12031.00
