ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 16:15,2,0.000,ALERT,212.38,301.47,59.986,1452633304,"274151322000095","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,617330.2,617330.2,5404,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452633339,12032.00
01/12/2016 16:15,2,0.000,ALERT,212.83,302.07,59.975,1452633304,"201051344000988","219011344069620",0.00,-10.00,0,296.96,303.88,0.0,0.0,0.000,304676.0,304676.0,11533,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633341,12033.00
01/12/2016 16:15,2,0.000,ALERT,212.16,299.67,59.975,1452633304,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,317039.9,317039.9,16154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633343,12034.00
01/12/2016 16:15,2,0.000,ALERT,213.06,302.68,59.981,1452633304,"201051344000458","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,314762.3,314762.3,11533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1452633344,12035.00
01/12/2016 16:15,2,0.070,ALERT,213.74,302.37,59.981,1452633304,"201051344000853","219011344069620",32.38,-11.00,0,299.37,315.30,2.3,0.3,0.000,312072.0,312072.0,11499,0,0,0,L,1122011218,0,122.23,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633346,12036.00
01/12/2016 16:15,2,0.000,ALERT,212.83,300.27,59.975,1452633304,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318327.1,318327.1,16203,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452633348,12037.00
01/12/2016 16:15,2,0.000,ALERT,212.61,299.97,59.975,1452633304,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,316040.3,316040.3,16201,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633350,12038.00
01/12/2016 16:15,2,0.049,ALERT,212.83,300.87,59.975,1452633304,"201051344001145","219011344069620",30.59,-10.00,0,298.17,302.98,1.6,0.0,0.000,319261.9,319261.9,16197,0,0,0,L,1122011218,0,122.01,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633352,12039.00
01/12/2016 16:15,2,0.000,ALERT,212.38,299.97,59.975,1452633304,"201051344000651","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,313412.4,313412.4,16181,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633353,12040.00
01/12/2016 16:15,2,0.008,ALERT,212.16,299.97,59.975,1452633304,"274151322000088","219011344069620",29.90,-8.00,0,297.87,302.37,0.0,0.0,0.000,570913.9,570913.9,5297,0,0,0,L,1151911521,0,122.23,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633355,12041.00
01/12/2016 16:15,2,0.000,ALERT,213.06,299.67,59.981,1452633304,"274151322000068","219011344069620",0.00,-8.00,0,297.87,301.17,0.0,0.0,0.000,478002.7,478002.7,5623,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633357,12042.00
01/12/2016 16:15,2,0.000,ALERT,211.70,299.97,59.986,1452633304,"201051344001135","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,309881.0,309881.0,16161,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452633359,12043.00
01/12/2016 16:15,2,0.000,ALERT,212.61,302.68,59.975,1452633304,"201051344000594","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,315783.3,315783.3,11542,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633360,12044.00
01/12/2016 16:15,2,0.000,ALERT,212.38,299.97,59.975,1452633304,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,316355.6,316355.6,16175,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633362,12045.00
01/12/2016 16:15,2,0.016,ALERT,211.93,299.97,59.970,1452633304,"274151322000054","219011344069620",30.79,-8.00,0,298.47,302.98,0.0,0.0,0.000,583266.2,583266.2,5310,0,0,0,L,1151911521,0,121.55,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633364,12046.00
01/12/2016 16:15,2,0.000,ALERT,213.51,302.07,59.986,1452633304,"201051344000867","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,305020.0,305020.0,11527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633366,12047.00
01/12/2016 16:15,2,0.000,ALERT,212.38,300.57,59.975,1452633304,"201051344001093","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,314837.5,314837.5,16178,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633368,12048.00
01/12/2016 16:15,2,0.000,ALERT,213.06,302.68,59.981,1452633304,"201051344000900","219011344069620",30.93,-11.00,0,299.07,308.99,0.0,0.0,0.000,318377.0,318377.0,11466,0,0,0,L,1122011218,0,122.01,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633369,12049.00
01/12/2016 16:15,2,0.000,ALERT,213.29,301.47,59.975,1452633304,"201051344000648","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,312007.1,312007.1,11507,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1452633371,12050.00
01/12/2016 16:15,2,0.162,ACTIVE,213.06,302.68,59.975,1452633304,"201051344000569","219011344069620",16.00,-9.00,0,300.57,304.48,2.6,0.6,0.000,320014.8,320014.8,11444,0,0,0,L,1122011218,0,121.33,122.46,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452633372,12051.00
01/12/2016 16:15,2,0.051,ALERT,213.06,302.07,59.986,1452633304,"201051344000983","219011344069620",30.26,-10.00,0,299.67,303.88,1.6,0.0,0.000,314888.4,314888.4,11486,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633374,12052.00
01/12/2016 16:15,2,0.000,ALERT,213.06,301.77,60.007,1452633304,"201051344001158","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,11557,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452633376,12053.00
01/12/2016 16:15,2,0.115,ALERT,213.51,302.68,59.991,1452633304,"201051344000576","219011344069620",30.22,-10.00,0,299.67,303.88,3.6,1.5,0.000,313025.4,313025.4,11462,0,0,0,L,1122011218,0,122.01,122.23,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633378,12054.00
01/12/2016 16:15,2,0.029,ALERT,212.38,299.07,59.981,1452633304,"274151322000087","219011344069620",30.65,-7.00,0,297.26,301.77,0.0,0.0,0.000,558386.1,558386.1,5339,0,0,0,L,1151911521,0,121.55,122.68,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452633379,12055.00
01/12/2016 16:30,2,0.000,ALERT,213.51,302.07,59.949,1452634203,"201051344000645","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,313284.6,313284.6,11483,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1452634205,12056.00
01/12/2016 16:30,2,0.000,ALERT,212.61,300.27,59.949,1452634203,"274151322000085","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,585918.7,585918.7,5327,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1452634207,12057.00
01/12/2016 16:30,2,0.000,ALERT,213.74,302.07,59.922,1452634203,"201051344000633","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,305757.1,305757.1,11559,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634209,12058.00
01/12/2016 16:30,2,0.000,ALERT,213.29,302.37,59.981,1452634203,"201051344000469","219011344069620",0.00,-11.50,0,298.77,304.18,0.0,0.0,0.000,307189.0,307189.0,11531,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634211,12059.00
01/12/2016 16:30,2,0.000,ALERT,212.38,300.57,59.928,1452634203,"201051344000646","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,311532.2,311532.2,16173,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634212,12060.00
01/12/2016 16:30,2,0.000,ALERT,212.16,301.17,59.954,1452634203,"274151322000052","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,593714.7,593714.7,5362,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634214,12061.00
01/12/2016 16:30,2,0.000,ALERT,212.61,300.87,59.970,1452634203,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,316446.4,316446.4,16168,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634216,12062.00
01/12/2016 16:30,2,0.000,ALERT,212.61,301.17,59.959,1452634203,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,314665.5,314665.5,16217,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1452634218,12063.00
01/12/2016 16:30,2,0.000,ALERT,212.83,301.47,59.965,1452634203,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,309631.0,309631.0,16163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634220,12064.00
01/12/2016 16:30,2,0.000,ALERT,211.93,300.57,59.986,1452634203,"201051344000955","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318975.3,318975.3,16145,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634222,12065.00
01/12/2016 16:30,2,0.000,ALERT,212.61,299.97,59.965,1452634203,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,477714.8,477714.8,5634,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634223,12066.00
01/12/2016 16:30,2,0.000,ALERT,213.06,302.68,59.922,1452634203,"201051344000579","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,320368.9,320368.9,11528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634225,12067.00
01/12/2016 16:30,2,0.000,ALERT,212.38,301.17,59.917,1452634203,"201051344000890","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,317114.0,317114.0,16227,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452634227,12068.00
01/12/2016 16:30,2,0.000,ALERT,212.61,300.87,59.975,1452634203,"201051344000438","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,318909.6,318909.6,16177,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634229,12069.00
01/12/2016 16:30,2,0.000,ALERT,212.83,300.57,59.975,1452634203,"201051344000417","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,312983.2,312983.2,16242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452634231,12070.00
01/12/2016 16:30,2,0.000,ALERT,212.38,300.27,59.949,1452634203,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,588024.2,588024.2,5392,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634233,12071.00
01/12/2016 16:30,2,0.000,ALERT,213.06,300.27,59.965,1452634203,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,624643.0,624643.0,5378,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634235,12072.00
01/12/2016 16:30,2,0.000,ALERT,213.06,302.68,59.959,1452634203,"201051344000868","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,304683.9,304683.9,11492,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634237,12073.00
01/12/2016 16:30,2,0.000,ALERT,212.38,301.17,59.949,1452634203,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5406,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634238,12074.00
01/12/2016 16:30,2,0.000,ALERT,212.83,301.77,59.975,1452634203,"201051344000988","219011344069620",0.00,-10.00,0,296.96,303.58,0.0,0.0,0.000,304676.0,304676.0,11535,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634240,12075.00
01/12/2016 16:30,2,0.000,ALERT,212.38,299.97,59.965,1452634203,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,317039.9,317039.9,16156,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634242,12076.00
01/12/2016 16:30,2,0.000,ALERT,212.83,302.07,59.965,1452634203,"201051344000458","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,314762.3,314762.3,11535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634244,12077.00
01/12/2016 16:30,2,0.072,ALERT,213.51,302.07,59.970,1452634203,"201051344000853","219011344069620",30.04,-11.00,0,299.67,315.30,2.2,0.2,0.000,312072.1,312072.1,11501,0,0,0,L,1122011218,0,122.01,122.46,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452634246,12078.00
01/12/2016 16:30,2,0.000,ALERT,213.06,301.17,59.965,1452634203,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318327.1,318327.1,16205,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452634247,12079.00
01/12/2016 16:30,2,0.000,ALERT,212.83,300.57,59.981,1452634203,"201051344000917","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,316040.3,316040.3,16203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634249,12080.00
01/12/2016 16:30,2,0.000,ALERT,212.83,301.17,59.965,1452634203,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,319261.9,319261.9,16199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1452634251,12081.00
01/12/2016 16:30,2,0.000,ALERT,212.61,299.97,59.965,1452634203,"201051344000651","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,313412.4,313412.4,16183,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634253,12082.00
01/12/2016 16:30,2,0.000,ALERT,211.93,300.27,59.949,1452634203,"274151322000088","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,570913.9,570913.9,5299,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1452634255,12083.00
01/12/2016 16:30,2,0.000,ALERT,213.06,299.67,59.959,1452634203,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,478002.7,478002.7,5625,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634256,12084.00
01/12/2016 16:30,2,0.000,ALERT,212.16,300.87,59.959,1452634203,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,309881.0,309881.0,16163,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634258,12085.00
01/12/2016 16:30,2,0.000,ALERT,212.61,302.68,59.954,1452634203,"201051344000594","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,315783.3,315783.3,11544,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634260,12086.00
01/12/2016 16:30,2,0.000,ALERT,212.61,300.27,60.012,1452634203,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,316355.6,316355.6,16177,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452634262,12087.00
01/12/2016 16:30,2,0.000,ALERT,212.16,300.57,59.959,1452634203,"274151322000054","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,583266.2,583266.2,5312,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1452634264,12088.00
01/12/2016 16:30,2,0.000,ALERT,213.29,301.47,59.959,1452634203,"201051344000867","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,305020.0,305020.0,11529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634265,12089.00
01/12/2016 16:30,2,0.000,ALERT,212.61,300.87,59.965,1452634203,"201051344001093","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,314837.5,314837.5,16180,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634267,12090.00
01/12/2016 16:30,2,0.000,ALERT,212.83,302.07,59.965,1452634203,"201051344000900","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,318377.0,318377.0,11468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452634269,12091.00
01/12/2016 16:30,2,0.000,ALERT,213.06,301.47,59.917,1452634203,"201051344000648","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,312007.1,312007.1,11509,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634271,12092.00
01/12/2016 16:30,2,0.100,ALERT,213.06,302.68,59.970,1452634203,"201051344000569","219011344069620",32.22,-10.00,0,300.27,325.22,3.3,1.3,0.000,320015.2,320015.2,11445,0,0,0,L,1122011218,0,121.33,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452634272,12093.00
01/12/2016 16:30,2,0.000,ALERT,213.06,302.07,59.959,1452634203,"201051344000983","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,314888.4,314888.4,11488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1452634274,12094.00
01/12/2016 16:30,2,0.000,ALERT,213.29,302.07,59.949,1452634203,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,309925.1,309925.1,11559,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452634276,12095.00
01/12/2016 16:30,2,0.000,ALERT,213.51,302.68,59.970,1452634203,"201051344000576","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,313025.6,313025.6,11464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1452634278,12096.00
01/12/2016 16:30,2,0.000,ALERT,212.38,299.37,59.944,1452634203,"274151322000087","219011344069620",0.00,-7.00,0,296.66,301.47,0.0,0.0,0.000,558386.1,558386.1,5341,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1452634280,12097.00
01/12/2016 16:45,2,0.000,ALERT,213.96,303.28,60.023,1452635103,"201051344000645","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,313284.6,313284.6,11485,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635105,12098.00
01/12/2016 16:45,2,0.000,ALERT,212.83,301.17,59.975,1452635103,"274151322000085","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,585918.7,585918.7,5329,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635107,12099.00
01/12/2016 16:45,2,0.000,ALERT,214.19,302.98,59.975,1452635103,"201051344000633","219011344069620",0.00,-11.00,0,298.47,304.18,0.0,0.0,0.000,305757.1,305757.1,11561,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635109,12100.00
01/12/2016 16:45,2,0.000,ALERT,213.51,303.28,59.975,1452635103,"201051344000469","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,307189.0,307189.0,11533,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452635111,12101.00
01/12/2016 16:45,2,0.000,ALERT,212.61,301.17,59.991,1452635103,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,311532.2,311532.2,16175,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635112,12102.00
01/12/2016 16:45,2,0.000,ALERT,212.38,301.77,59.965,1452635103,"274151322000052","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,593714.7,593714.7,5364,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635114,12103.00
01/12/2016 16:45,2,0.000,ALERT,212.61,301.17,59.981,1452635103,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,316446.4,316446.4,16170,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452635116,12104.00
01/12/2016 16:45,2,0.000,ALERT,212.38,301.17,59.981,1452635103,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,314665.5,314665.5,16219,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635118,12105.00
01/12/2016 16:45,2,0.000,ALERT,213.06,302.07,59.975,1452635103,"201051344000582","219011344069620",0.00,-11.50,0,299.97,303.28,0.0,0.0,0.000,309631.0,309631.0,16165,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635120,12106.00
01/12/2016 16:45,2,0.000,ALERT,212.16,300.87,59.986,1452635103,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,318975.3,318975.3,16147,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452635122,12107.00
01/12/2016 16:45,2,0.000,ALERT,212.61,300.57,59.954,1452635103,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,477714.8,477714.8,5636,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452635123,12108.00
01/12/2016 16:45,2,0.000,ALERT,213.51,303.88,59.986,1452635103,"201051344000579","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,320368.9,320368.9,11530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635125,12109.00
01/12/2016 16:45,2,0.000,ALERT,212.38,301.47,59.986,1452635103,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,317114.0,317114.0,16229,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635127,12110.00
01/12/2016 16:45,2,0.000,ALERT,212.61,300.57,59.986,1452635103,"201051344000438","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,318909.6,318909.6,16179,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635129,12111.00
01/12/2016 16:45,2,0.000,ALERT,212.83,300.27,59.986,1452635103,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,312983.2,312983.2,16244,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635131,12112.00
01/12/2016 16:45,2,0.000,ALERT,212.83,301.47,59.991,1452635103,"274151322000083","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,588024.2,588024.2,5394,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452635133,12113.00
01/12/2016 16:45,2,0.000,ALERT,213.51,301.17,59.986,1452635103,"274151322000076","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,624643.0,624643.0,5380,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635134,12114.00
01/12/2016 16:45,2,0.000,ALERT,213.51,303.88,59.965,1452635103,"201051344000868","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,304683.9,304683.9,11494,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452635136,12115.00
01/12/2016 16:45,2,0.000,ALERT,213.06,302.37,59.981,1452635103,"274151322000095","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,617330.2,617330.2,5408,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635138,12116.00
01/12/2016 16:45,2,0.000,ALERT,213.29,302.98,59.986,1452635103,"201051344000988","219011344069620",0.00,-10.00,0,297.57,304.18,0.0,0.0,0.000,304676.0,304676.0,11537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635140,12117.00
01/12/2016 16:45,2,0.000,ALERT,212.38,299.97,59.986,1452635103,"201051344001025","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,317039.9,317039.9,16158,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635142,12118.00
01/12/2016 16:45,2,0.000,ALERT,213.51,303.28,59.986,1452635103,"201051344000458","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,314762.3,314762.3,11537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635144,12119.00
01/12/2016 16:45,2,0.000,ALERT,213.96,302.98,60.007,1452635103,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,312072.1,312072.1,11503,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1452635145,12120.00
01/12/2016 16:45,2,0.000,ALERT,213.06,300.87,59.996,1452635103,"201051344000685","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,318327.1,318327.1,16207,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635147,12121.00
01/12/2016 16:45,2,0.000,ALERT,212.61,300.27,59.991,1452635103,"201051344000917","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,316040.3,316040.3,16205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635149,12122.00
01/12/2016 16:45,2,0.000,ALERT,212.61,300.87,59.996,1452635103,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,319261.9,319261.9,16201,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635151,12123.00
01/12/2016 16:45,2,0.000,ALERT,212.61,300.27,59.975,1452635103,"201051344000651","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,313412.4,313412.4,16185,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635153,12124.00
01/12/2016 16:45,2,0.000,ALERT,212.38,300.87,59.991,1452635103,"274151322000088","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,570913.9,570913.9,5301,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635155,12125.00
01/12/2016 16:45,2,0.000,ALERT,213.29,300.27,59.981,1452635103,"274151322000068","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,478002.7,478002.7,5627,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452635157,12126.00
01/12/2016 16:45,2,0.000,ALERT,211.93,300.57,59.981,1452635103,"201051344001135","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,309881.0,309881.0,16165,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635159,12127.00
01/12/2016 16:45,2,0.000,ALERT,213.06,303.58,59.991,1452635103,"201051344000594","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,315783.3,315783.3,11546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635160,12128.00
01/12/2016 16:45,2,0.000,ALERT,212.38,300.27,59.970,1452635103,"201051344001203","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,316355.6,316355.6,16179,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635162,12129.00
01/12/2016 16:45,2,0.000,ALERT,212.61,301.77,59.981,1452635103,"274151322000054","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,583266.2,583266.2,5314,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635164,12130.00
01/12/2016 16:45,2,0.000,ALERT,213.74,302.68,60.002,1452635103,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,305020.0,305020.0,11531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635166,12131.00
01/12/2016 16:45,2,0.000,ALERT,212.38,300.57,59.970,1452635103,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,314837.5,314837.5,16182,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452635168,12132.00
01/12/2016 16:45,2,0.000,ALERT,213.06,302.68,60.034,1452635103,"201051344000900","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,318377.0,318377.0,11470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635170,12133.00
01/12/2016 16:45,2,0.000,ALERT,213.74,302.07,59.991,1452635103,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,312007.1,312007.1,11511,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635171,12134.00
01/12/2016 16:45,2,0.100,ALERT,213.51,303.58,59.991,1452635103,"201051344000569","219011344069620",31.81,-10.00,0,300.87,314.40,3.2,1.2,0.000,320015.4,320015.4,11447,0,0,0,L,1122011218,0,121.55,122.68,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452635173,12135.00
01/12/2016 16:45,2,0.000,ALERT,213.29,302.98,59.986,1452635103,"201051344000983","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,314888.4,314888.4,11490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452635175,12136.00
01/12/2016 16:45,2,0.000,ALERT,213.51,302.98,59.991,1452635103,"201051344001158","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,309925.1,309925.1,11561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635177,12137.00
01/12/2016 16:45,2,0.000,ALERT,213.96,303.58,59.991,1452635103,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,313025.6,313025.6,11466,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635179,12138.00
01/12/2016 16:45,2,0.000,ALERT,212.61,299.67,59.986,1452635103,"274151322000087","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,558386.1,558386.1,5343,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452635180,12139.00
01/12/2016 17:00,2,0.000,ALERT,213.51,302.37,59.959,1452636003,"201051344000645","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,313284.6,313284.6,11487,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636005,12140.00
01/12/2016 17:00,2,0.000,ALERT,212.61,300.87,59.996,1452636003,"274151322000085","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,585918.7,585918.7,5331,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636007,12141.00
01/12/2016 17:00,2,0.000,ALERT,213.74,302.37,60.002,1452636003,"201051344000633","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,305757.1,305757.1,11563,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636009,12142.00
01/12/2016 17:00,2,0.000,ALERT,213.06,302.37,59.981,1452636003,"201051344000469","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,307189.0,307189.0,11535,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636011,12143.00
01/12/2016 17:00,2,0.000,ALERT,212.38,301.17,60.023,1452636003,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,311532.2,311532.2,16177,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636012,12144.00
01/12/2016 17:00,2,0.000,ALERT,212.16,301.47,59.975,1452636003,"274151322000052","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,593714.7,593714.7,5366,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636014,12145.00
01/12/2016 17:00,2,0.000,ALERT,212.83,301.47,60.002,1452636003,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,316446.4,316446.4,16172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636016,12146.00
01/12/2016 17:00,2,0.000,ALERT,212.61,301.47,60.002,1452636003,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,314665.5,314665.5,16221,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636018,12147.00
01/12/2016 17:00,2,0.000,ALERT,213.06,301.77,60.012,1452636003,"201051344000582","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,309631.0,309631.0,16167,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636020,12148.00
01/12/2016 17:00,2,0.000,ALERT,212.16,300.87,60.007,1452636003,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318975.3,318975.3,16149,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636021,12149.00
01/12/2016 17:00,2,0.000,ALERT,212.61,300.27,60.002,1452636003,"274151322000094","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,477714.8,477714.8,5638,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636023,12150.00
01/12/2016 17:00,2,0.000,ALERT,213.06,302.98,59.965,1452636003,"201051344000579","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,320368.9,320368.9,11532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636025,12151.00
01/12/2016 17:00,2,0.000,ALERT,212.38,301.17,60.018,1452636003,"201051344000890","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,317114.0,317114.0,16231,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636027,12152.00
01/12/2016 17:00,2,0.000,ALERT,212.83,301.17,60.023,1452636003,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318909.6,318909.6,16181,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636029,12153.00
01/12/2016 17:00,2,0.000,ALERT,212.83,300.57,60.034,1452636003,"201051344000417","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,312983.2,312983.2,16246,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636031,12154.00
01/12/2016 17:00,2,0.000,ALERT,212.83,301.47,60.012,1452636003,"274151322000083","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,588024.2,588024.2,5396,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636033,12155.00
01/12/2016 17:00,2,0.000,ALERT,213.29,300.87,60.018,1452636003,"274151322000076","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,624643.0,624643.0,5382,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636035,12156.00
01/12/2016 17:00,2,0.000,ALERT,213.29,303.58,60.012,1452636003,"201051344000868","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,304683.9,304683.9,11496,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636036,12157.00
01/12/2016 17:00,2,0.000,ALERT,212.61,302.07,59.991,1452636003,"274151322000095","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,617330.2,617330.2,5410,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636038,12158.00
01/12/2016 17:00,2,0.000,ALERT,212.83,302.37,60.018,1452636003,"201051344000988","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,304676.0,304676.0,11539,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636040,12159.00
01/12/2016 17:00,2,0.000,ALERT,212.38,300.27,60.012,1452636003,"201051344001025","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,317039.9,317039.9,16160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636042,12160.00
01/12/2016 17:00,2,0.000,ALERT,213.06,302.68,60.012,1452636003,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,314762.3,314762.3,11539,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636044,12161.00
01/12/2016 17:00,2,0.000,ALERT,213.74,302.68,60.028,1452636003,"201051344000853","219011344069620",0.00,-11.00,0,300.57,305.08,0.0,0.0,0.000,312072.1,312072.1,11505,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636045,12162.00
01/12/2016 17:00,2,0.000,ALERT,213.06,301.17,60.002,1452636003,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318327.1,318327.1,16209,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636047,12163.00
01/12/2016 17:00,2,0.000,ALERT,212.83,300.87,60.028,1452636003,"201051344000917","219011344069620",0.00,-8.50,0,297.26,302.07,0.0,0.0,0.000,316040.3,316040.3,16207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636049,12164.00
01/12/2016 17:00,2,0.000,ALERT,212.83,301.47,60.023,1452636003,"201051344001145","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,319261.9,319261.9,16203,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636051,12165.00
01/12/2016 17:00,2,0.000,ALERT,212.83,300.57,60.012,1452636003,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,313412.4,313412.4,16187,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636053,12166.00
01/12/2016 17:00,2,0.000,ALERT,212.38,300.87,60.002,1452636003,"274151322000088","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,570913.9,570913.9,5303,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636055,12167.00
01/12/2016 17:00,2,0.000,ALERT,213.51,300.57,59.975,1452636003,"274151322000068","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,478002.7,478002.7,5629,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636056,12168.00
01/12/2016 17:00,2,0.000,ALERT,212.38,301.17,60.023,1452636003,"201051344001135","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,309881.0,309881.0,16167,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636058,12169.00
01/12/2016 17:00,2,0.000,ALERT,212.61,302.98,60.012,1452636003,"201051344000594","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,315783.3,315783.3,11548,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636060,12170.00
01/12/2016 17:00,2,0.000,ALERT,212.61,300.87,60.018,1452636003,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,316355.6,316355.6,16181,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636062,12171.00
01/12/2016 17:00,2,0.000,ALERT,212.16,300.87,60.002,1452636003,"274151322000054","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,583266.2,583266.2,5316,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636063,12172.00
01/12/2016 17:00,2,0.000,ALERT,213.29,302.07,60.018,1452636003,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.08,0.0,0.0,0.000,305020.0,305020.0,11533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636065,12173.00
01/12/2016 17:00,2,0.000,ALERT,212.61,301.17,59.986,1452636003,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,314837.5,314837.5,16184,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636067,12174.00
01/12/2016 17:00,2,0.000,ALERT,212.83,302.37,60.012,1452636003,"201051344000900","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,318377.0,318377.0,11472,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636069,12175.00
01/12/2016 17:00,2,0.000,ALERT,213.29,301.77,60.007,1452636003,"201051344000648","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,312007.1,312007.1,11513,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636071,12176.00
