ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 17:00,2,0.000,ALERT,213.06,303.28,59.965,1452636003,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,320015.5,320015.5,11449,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1452636072,12177.00
01/12/2016 17:00,2,0.000,ALERT,213.06,302.37,60.007,1452636003,"201051344000983","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,314888.4,314888.4,11492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636074,12178.00
01/12/2016 17:00,2,0.000,ALERT,213.29,302.37,59.986,1452636003,"201051344001158","219011344069620",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,309925.1,309925.1,11563,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636076,12179.00
01/12/2016 17:00,2,0.000,ALERT,213.51,303.28,60.012,1452636003,"201051344000576","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,313025.6,313025.6,11468,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636078,12180.00
01/12/2016 17:00,2,0.000,ALERT,212.38,299.97,60.002,1452636003,"274151322000087","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,558386.1,558386.1,5345,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636080,12181.00
01/12/2016 17:15,2,0.000,ALERT,213.51,302.07,59.975,1452636903,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313284.6,313284.6,11489,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636905,12182.00
01/12/2016 17:15,2,0.000,ALERT,212.38,300.27,59.975,1452636903,"274151322000085","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,585918.7,585918.7,5333,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636907,12183.00
01/12/2016 17:15,2,0.000,ALERT,213.74,301.77,59.981,1452636903,"201051344000633","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,305757.1,305757.1,11565,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636909,12184.00
01/12/2016 17:15,2,0.000,ALERT,213.06,301.77,59.928,1452636903,"201051344000469","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,307189.0,307189.0,11537,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636911,12185.00
01/12/2016 17:15,2,0.000,ALERT,211.93,300.57,59.981,1452636903,"201051344000646","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,311532.2,311532.2,16179,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636912,12186.00
01/12/2016 17:15,2,0.000,ALERT,211.93,300.27,59.975,1452636903,"274151322000052","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,593714.7,593714.7,5368,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636914,12187.00
01/12/2016 17:15,2,0.000,ALERT,212.38,300.87,59.986,1452636903,"201051344000585","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,316446.4,316446.4,16174,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636916,12188.00
01/12/2016 17:15,2,0.000,ALERT,212.16,300.87,59.996,1452636903,"201051344001230","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,314665.5,314665.5,16223,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636918,12189.00
01/12/2016 17:15,2,0.000,ALERT,212.83,301.77,60.002,1452636903,"201051344000582","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,309631.0,309631.0,16169,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636920,12190.00
01/12/2016 17:15,2,0.000,ALERT,211.70,300.57,60.023,1452636903,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,318975.3,318975.3,16151,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636921,12191.00
01/12/2016 17:15,2,0.000,ALERT,212.16,298.77,59.986,1452636903,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,477714.8,477714.8,5640,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636923,12192.00
01/12/2016 17:15,2,0.000,ALERT,213.06,302.68,59.949,1452636903,"201051344000579","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,320368.9,320368.9,11534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636925,12193.00
01/12/2016 17:15,2,0.000,ALERT,211.93,300.87,59.986,1452636903,"201051344000890","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,317114.0,317114.0,16233,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636927,12194.00
01/12/2016 17:15,2,0.000,ALERT,212.16,300.27,59.991,1452636903,"201051344000438","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,318909.6,318909.6,16183,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636929,12195.00
01/12/2016 17:15,2,0.000,ALERT,212.38,300.27,59.996,1452636903,"201051344000417","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,312983.2,312983.2,16248,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636931,12196.00
01/12/2016 17:15,2,0.000,ALERT,212.16,299.97,59.981,1452636903,"274151322000083","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,588024.2,588024.2,5398,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636932,12197.00
01/12/2016 17:15,2,0.000,ALERT,212.83,299.67,60.007,1452636903,"274151322000076","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,624643.0,624643.0,5384,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636934,12198.00
01/12/2016 17:15,2,0.000,ALERT,213.06,302.98,59.991,1452636903,"201051344000868","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,304683.9,304683.9,11498,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636936,12199.00
01/12/2016 17:15,2,0.000,ALERT,212.16,300.57,59.986,1452636903,"274151322000095","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,617330.2,617330.2,5412,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636938,12200.00
01/12/2016 17:15,2,0.000,ALERT,212.83,301.77,59.991,1452636903,"201051344000988","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,304676.0,304676.0,11541,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636940,12201.00
01/12/2016 17:15,2,0.000,ALERT,211.93,299.97,59.981,1452636903,"201051344001025","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,317039.9,317039.9,16162,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636942,12202.00
01/12/2016 17:15,2,0.000,ALERT,212.83,302.07,59.991,1452636903,"201051344000458","219011344069620",0.00,-8.00,0,300.27,305.38,0.0,0.0,0.000,314762.3,314762.3,11541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636943,12203.00
01/12/2016 17:15,2,0.000,ALERT,213.74,302.07,60.028,1452636903,"201051344000853","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,312072.1,312072.1,11507,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636945,12204.00
01/12/2016 17:15,2,0.000,ALERT,212.61,300.87,59.970,1452636903,"201051344000685","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,318327.1,318327.1,16211,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636947,12205.00
01/12/2016 17:15,2,0.000,ALERT,212.61,300.57,59.986,1452636903,"201051344000917","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,316040.3,316040.3,16209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636949,12206.00
01/12/2016 17:15,2,0.000,ALERT,212.61,301.17,59.991,1452636903,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,319261.9,319261.9,16205,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636951,12207.00
01/12/2016 17:15,2,0.000,ALERT,212.38,300.27,59.975,1452636903,"201051344000651","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,313412.4,313412.4,16189,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636953,12208.00
01/12/2016 17:15,2,0.000,ALERT,211.93,299.37,59.965,1452636903,"274151322000088","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,570913.9,570913.9,5305,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636954,12209.00
01/12/2016 17:15,2,0.000,ALERT,213.06,299.37,59.970,1452636903,"274151322000068","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,478002.7,478002.7,5631,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636956,12210.00
01/12/2016 17:15,2,0.000,ALERT,212.16,300.87,59.975,1452636903,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,309881.0,309881.0,16169,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636958,12211.00
01/12/2016 17:15,2,0.000,ALERT,212.61,302.68,59.981,1452636903,"201051344000594","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,315783.3,315783.3,11550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636960,12212.00
01/12/2016 17:15,2,0.000,ALERT,212.38,300.87,59.981,1452636903,"201051344001203","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,316355.6,316355.6,16183,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636961,12213.00
01/12/2016 17:15,2,0.000,ALERT,211.93,300.27,59.970,1452636903,"274151322000054","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,583266.2,583266.2,5318,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636963,12214.00
01/12/2016 17:15,2,0.000,ALERT,213.29,301.77,59.970,1452636903,"201051344000867","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,305020.0,305020.0,11535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636965,12215.00
01/12/2016 17:15,2,0.000,ALERT,212.38,300.87,59.944,1452636903,"201051344001093","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,314837.5,314837.5,16186,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636967,12216.00
01/12/2016 17:15,2,0.000,ALERT,213.29,301.47,60.039,1452636903,"201051344000648","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,312007.1,312007.1,11515,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636970,12217.00
01/12/2016 17:15,2,0.000,ALERT,213.29,302.98,59.996,1452636903,"201051344000569","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,320015.5,320015.5,11451,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636972,12218.00
01/12/2016 17:15,2,0.000,ALERT,213.06,302.37,59.981,1452636903,"201051344000983","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,314888.4,314888.4,11494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636973,12219.00
01/12/2016 17:15,2,0.000,ALERT,213.29,302.07,59.975,1452636903,"201051344001158","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636975,12220.00
01/12/2016 17:15,2,0.000,ALERT,213.51,302.68,59.986,1452636903,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,313025.6,313025.6,11470,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636977,12221.00
01/12/2016 17:15,2,0.000,ALERT,212.38,299.07,59.970,1452636903,"274151322000087","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,558386.1,558386.1,5347,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452636979,12222.00
01/12/2016 17:15,2,0.000,ALERT,212.83,302.07,60.023,1452636903,"201051344000900","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,318377.0,318377.0,11474,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452636981,12223.00
01/12/2016 17:30,2,0.000,ALERT,213.51,302.07,59.996,1452637803,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313284.6,313284.6,11491,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637805,12224.00
01/12/2016 17:30,2,0.000,ALERT,212.16,299.37,59.965,1452637803,"274151322000085","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,585918.7,585918.7,5335,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637807,12225.00
01/12/2016 17:30,2,0.000,ALERT,213.74,302.07,59.954,1452637803,"201051344000633","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,305757.1,305757.1,11567,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637809,12226.00
01/12/2016 17:30,2,0.000,ALERT,213.29,302.07,59.965,1452637803,"201051344000469","219011344069620",0.00,-11.50,0,298.77,303.88,0.0,0.0,0.000,307189.0,307189.0,11539,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452637810,12227.00
01/12/2016 17:30,2,0.000,ALERT,211.93,299.97,59.965,1452637803,"201051344000646","219011344069620",0.00,-11.00,0,298.17,305.08,0.0,0.0,0.000,311532.2,311532.2,16181,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637812,12228.00
01/12/2016 17:30,2,0.000,ALERT,211.93,299.37,59.975,1452637803,"274151322000052","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,593714.7,593714.7,5370,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637814,12229.00
01/12/2016 17:30,2,0.000,ALERT,212.16,299.67,59.959,1452637803,"201051344000585","219011344069620",0.00,-10.00,0,298.17,305.08,0.0,0.0,0.000,316446.4,316446.4,16176,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637816,12230.00
01/12/2016 17:30,2,0.000,ALERT,211.93,299.97,59.954,1452637803,"201051344001230","219011344069620",0.00,-10.00,0,298.77,305.68,0.0,0.0,0.000,314665.5,314665.5,16225,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637817,12231.00
01/12/2016 17:30,2,0.000,ALERT,212.38,300.57,59.965,1452637803,"201051344000582","219011344069620",0.00,-11.50,0,299.37,305.68,0.0,0.0,0.000,309631.0,309631.0,16171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637819,12232.00
01/12/2016 17:30,2,0.000,ALERT,211.48,299.37,59.959,1452637803,"201051344000955","219011344069620",0.00,-10.00,0,298.47,305.08,0.0,0.0,0.000,318975.3,318975.3,16153,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452637821,12233.00
01/12/2016 17:30,2,0.000,ALERT,211.93,299.07,59.938,1452637803,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,477714.8,477714.8,5642,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637823,12234.00
01/12/2016 17:30,2,0.000,ALERT,213.06,302.68,59.991,1452637803,"201051344000579","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,320368.9,320368.9,11536,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637825,12235.00
01/12/2016 17:30,2,0.000,ALERT,211.93,300.27,59.996,1452637803,"201051344000890","219011344069620",0.00,-9.00,0,299.07,305.68,0.0,0.0,0.000,317114.0,317114.0,16235,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637826,12236.00
01/12/2016 17:30,2,0.000,ALERT,212.16,299.67,59.954,1452637803,"201051344000438","219011344069620",0.00,-11.00,0,298.77,305.08,0.0,0.0,0.000,318909.6,318909.6,16185,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637828,12237.00
01/12/2016 17:30,2,0.000,ALERT,212.38,299.37,59.965,1452637803,"201051344000417","219011344069620",0.00,-10.00,0,298.17,304.78,0.0,0.0,0.000,312983.2,312983.2,16250,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637830,12238.00
01/12/2016 17:30,2,0.000,ALERT,212.16,300.57,59.991,1452637803,"274151322000083","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,588024.2,588024.2,5400,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637832,12239.00
01/12/2016 17:30,2,0.000,ALERT,212.61,299.67,59.954,1452637803,"274151322000076","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,624643.0,624643.0,5386,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637834,12240.00
01/12/2016 17:30,2,0.000,ALERT,213.06,302.98,59.954,1452637803,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,304683.9,304683.9,11500,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452637836,12241.00
01/12/2016 17:30,2,0.000,ALERT,211.93,301.17,59.922,1452637803,"274151322000095","219011344069620",0.00,-11.50,0,299.67,302.98,0.0,0.0,0.000,617330.2,617330.2,5414,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637838,12242.00
01/12/2016 17:30,2,0.000,ALERT,212.83,302.07,59.965,1452637803,"201051344000988","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,304676.0,304676.0,11543,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637840,12243.00
01/12/2016 17:30,2,0.000,ALERT,211.93,298.77,60.002,1452637803,"201051344001025","219011344069620",0.00,-11.50,0,297.87,304.78,0.0,0.0,0.000,317039.9,317039.9,16164,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637841,12244.00
01/12/2016 17:30,2,0.000,ALERT,213.06,302.68,60.002,1452637803,"201051344000458","219011344069620",0.00,-8.00,0,299.97,304.78,0.0,0.0,0.000,314762.3,314762.3,11543,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637843,12245.00
01/12/2016 17:30,2,0.000,ALERT,213.74,302.68,59.970,1452637803,"201051344000853","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,312072.1,312072.1,11509,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637845,12246.00
01/12/2016 17:30,2,0.000,ALERT,212.38,299.97,59.981,1452637803,"201051344000685","219011344069620",0.00,-10.00,0,298.47,305.08,0.0,0.0,0.000,318327.1,318327.1,16213,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637847,12247.00
01/12/2016 17:30,2,0.000,ALERT,212.38,299.67,59.965,1452637803,"201051344000917","219011344069620",0.00,-8.50,0,297.26,304.48,0.0,0.0,0.000,316040.3,316040.3,16211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637849,12248.00
01/12/2016 17:30,2,0.000,ALERT,212.38,299.97,59.970,1452637803,"201051344001145","219011344069620",0.00,-11.00,0,299.07,305.68,0.0,0.0,0.000,319261.9,319261.9,16207,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637850,12249.00
01/12/2016 17:30,2,0.000,ALERT,212.16,299.37,59.970,1452637803,"201051344000651","219011344069620",0.00,-12.00,0,298.17,304.18,0.0,0.0,0.000,313412.4,313412.4,16191,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637852,12250.00
01/12/2016 17:30,2,0.000,ALERT,211.93,299.97,59.965,1452637803,"274151322000088","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,570913.9,570913.9,5307,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452637854,12251.00
01/12/2016 17:30,2,0.000,ALERT,212.83,299.37,59.975,1452637803,"274151322000068","219011344069620",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,478002.7,478002.7,5633,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637856,12252.00
01/12/2016 17:30,2,0.000,ALERT,211.70,299.67,59.938,1452637803,"201051344001135","219011344069620",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,309881.0,309881.0,16171,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452637858,12253.00
01/12/2016 17:30,2,0.000,ALERT,212.83,302.98,59.991,1452637803,"201051344000594","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,315783.3,315783.3,11552,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637859,12254.00
01/12/2016 17:30,2,0.000,ALERT,212.16,299.67,59.981,1452637803,"201051344001203","219011344069620",0.00,-11.00,0,298.47,305.68,0.0,0.0,0.000,316355.6,316355.6,16185,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637861,12255.00
01/12/2016 17:30,2,0.000,ALERT,211.93,300.57,59.965,1452637803,"274151322000054","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,583266.2,583266.2,5320,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637863,12256.00
01/12/2016 17:30,2,0.000,ALERT,213.29,302.07,59.944,1452637803,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,305020.0,305020.0,11537,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637865,12257.00
01/12/2016 17:30,2,0.000,ALERT,212.16,299.97,59.996,1452637803,"201051344001093","219011344069620",0.00,-8.50,0,298.17,304.78,0.0,0.0,0.000,314837.5,314837.5,16188,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452637867,12258.00
01/12/2016 17:30,2,0.000,ALERT,212.83,302.37,59.970,1452637803,"201051344000900","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,318377.0,318377.0,11476,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637868,12259.00
01/12/2016 17:30,2,0.000,ALERT,213.06,301.47,60.023,1452637803,"201051344000648","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,312007.1,312007.1,11517,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637870,12260.00
01/12/2016 17:30,2,0.000,ALERT,213.06,302.98,59.965,1452637803,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,320015.5,320015.5,11453,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637872,12261.00
01/12/2016 17:30,2,0.000,ALERT,212.83,302.07,59.991,1452637803,"201051344000983","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,314888.4,314888.4,11496,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637874,12262.00
01/12/2016 17:30,2,0.000,ALERT,213.06,302.07,59.996,1452637803,"201051344001158","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11567,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452637876,12263.00
01/12/2016 17:30,2,0.000,ALERT,213.29,302.68,59.959,1452637803,"201051344000576","219011344069620",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,313025.6,313025.6,11472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452637877,12264.00
01/12/2016 17:30,2,0.000,ALERT,211.70,298.47,59.986,1452637803,"274151322000087","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,558386.1,558386.1,5349,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452637880,12265.00
01/12/2016 17:45,2,0.000,ALERT,212.38,301.77,59.975,1452638704,"201051344000645","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,313284.6,313284.6,11493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638706,12266.00
01/12/2016 17:45,2,0.000,ALERT,211.70,299.37,59.970,1452638704,"274151322000085","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,585918.7,585918.7,5337,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638707,12267.00
01/12/2016 17:45,2,0.000,ALERT,212.83,301.47,59.981,1452638704,"201051344000633","219011344069620",0.00,-11.00,0,297.87,303.58,0.0,0.0,0.000,305757.1,305757.1,11569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638709,12268.00
01/12/2016 17:45,2,0.000,ALERT,212.38,301.77,59.986,1452638704,"201051344000469","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,307189.0,307189.0,11541,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638711,12269.00
01/12/2016 17:45,2,0.000,ALERT,211.03,298.47,59.986,1452638704,"201051344000646","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,311532.2,311532.2,16183,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638713,12270.00
01/12/2016 17:45,2,0.000,ALERT,211.25,299.97,59.938,1452638704,"274151322000052","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,593714.7,593714.7,5372,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638715,12271.00
01/12/2016 17:45,2,0.000,ALERT,211.25,298.77,59.991,1452638704,"201051344000585","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,316446.4,316446.4,16178,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638716,12272.00
01/12/2016 17:45,2,0.000,ALERT,211.25,298.77,59.986,1452638704,"201051344001230","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,314665.5,314665.5,16227,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638718,12273.00
01/12/2016 17:45,2,0.000,ALERT,211.70,299.67,59.949,1452638704,"201051344000582","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,309631.0,309631.0,16173,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638720,12274.00
01/12/2016 17:45,2,0.000,ALERT,210.80,298.47,59.981,1452638704,"201051344000955","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,318975.3,318975.3,16155,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638722,12275.00
01/12/2016 17:45,2,0.000,ALERT,211.25,298.47,59.970,1452638704,"274151322000094","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,477714.8,477714.8,5644,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638724,12276.00
01/12/2016 17:45,2,0.000,ALERT,212.16,301.77,60.002,1452638704,"201051344000579","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,320368.9,320368.9,11538,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638726,12277.00
01/12/2016 17:45,2,0.000,ALERT,210.80,298.77,59.975,1452638704,"201051344000890","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,317114.0,317114.0,16237,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638728,12278.00
01/12/2016 17:45,2,0.000,ALERT,211.25,298.17,59.986,1452638704,"201051344000438","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,318909.6,318909.6,16187,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638730,12279.00
01/12/2016 17:45,2,0.000,ALERT,211.25,297.87,59.970,1452638704,"201051344000417","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,312983.2,312983.2,16252,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638732,12280.00
01/12/2016 17:45,2,0.000,ALERT,211.70,299.37,59.986,1452638704,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,588024.2,588024.2,5402,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638733,12281.00
01/12/2016 17:45,2,0.000,ALERT,212.38,299.37,59.981,1452638704,"274151322000076","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,624643.0,624643.0,5388,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638735,12282.00
01/12/2016 17:45,2,0.000,ALERT,212.16,301.47,59.975,1452638704,"201051344000868","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,304683.9,304683.9,11502,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638737,12283.00
01/12/2016 17:45,2,0.000,ALERT,211.48,300.27,59.944,1452638704,"274151322000095","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,617330.2,617330.2,5416,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638739,12284.00
01/12/2016 17:45,2,0.000,ALERT,211.70,300.27,59.975,1452638704,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.58,0.0,0.0,0.000,304676.0,304676.0,11545,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638741,12285.00
01/12/2016 17:45,2,0.000,ALERT,210.80,297.57,59.965,1452638704,"201051344001025","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,317039.9,317039.9,16166,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638742,12286.00
01/12/2016 17:45,2,0.000,ALERT,211.93,300.87,59.954,1452638704,"201051344000458","219011344069620",0.00,-8.00,0,299.07,305.08,0.0,0.0,0.000,314762.3,314762.3,11545,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638744,12287.00
01/12/2016 17:45,2,0.000,ALERT,212.61,300.87,59.949,1452638704,"201051344000853","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,312072.1,312072.1,11511,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638746,12288.00
01/12/2016 17:45,2,0.000,ALERT,211.48,298.17,59.981,1452638704,"201051344000685","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,318327.1,318327.1,16215,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638748,12289.00
01/12/2016 17:45,2,0.000,ALERT,211.25,297.57,59.981,1452638704,"201051344000917","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,316040.3,316040.3,16213,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638750,12290.00
01/12/2016 17:45,2,0.000,ALERT,211.25,298.47,59.981,1452638704,"201051344001145","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,319261.9,319261.9,16209,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638751,12291.00
01/12/2016 17:45,2,0.000,ALERT,211.03,297.57,59.981,1452638704,"201051344000651","219011344069620",0.00,-12.00,0,296.66,301.47,0.0,0.0,0.000,313412.4,313412.4,16193,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638753,12292.00
01/12/2016 17:45,2,0.000,ALERT,211.03,298.77,59.970,1452638704,"274151322000088","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,570913.9,570913.9,5309,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638755,12293.00
01/12/2016 17:45,2,0.000,ALERT,212.16,298.17,59.975,1452638704,"274151322000068","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,478002.7,478002.7,5635,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638757,12294.00
01/12/2016 17:45,2,0.000,ALERT,210.57,298.17,59.975,1452638704,"201051344001135","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,309881.0,309881.0,16173,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638759,12295.00
01/12/2016 17:45,2,0.000,ALERT,211.48,301.17,60.018,1452638704,"201051344000594","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,315783.3,315783.3,11554,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638760,12296.00
01/12/2016 17:45,2,0.000,ALERT,211.03,297.57,59.981,1452638704,"201051344001203","219011344069620",0.00,-11.00,0,296.96,303.58,0.0,0.0,0.000,316355.6,316355.6,16187,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638762,12297.00
01/12/2016 17:45,2,0.000,ALERT,211.25,299.07,59.975,1452638704,"274151322000054","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,583266.2,583266.2,5322,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638764,12298.00
01/12/2016 17:45,2,0.000,ALERT,212.16,300.27,60.034,1452638704,"201051344000867","219011344069620",0.00,-9.00,0,298.17,304.48,0.0,0.0,0.000,305020.0,305020.0,11539,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638766,12299.00
01/12/2016 17:45,2,0.000,ALERT,211.03,298.17,59.981,1452638704,"201051344001093","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,314837.5,314837.5,16190,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638768,12300.00
01/12/2016 17:45,2,0.000,ALERT,211.48,300.57,59.981,1452638704,"201051344000900","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,318377.0,318377.0,11478,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638769,12301.00
01/12/2016 17:45,2,0.000,ALERT,212.16,299.97,59.981,1452638704,"201051344000648","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,312007.1,312007.1,11519,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452638771,12302.00
01/12/2016 17:45,2,0.000,ALERT,212.16,301.17,59.970,1452638704,"201051344000569","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,320015.5,320015.5,11455,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638773,12303.00
01/12/2016 17:45,2,0.000,ALERT,211.93,300.87,59.991,1452638704,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,314888.4,314888.4,11498,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638775,12304.00
01/12/2016 17:45,2,0.000,ALERT,211.93,300.57,59.975,1452638704,"201051344001158","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,309925.1,309925.1,11569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638777,12305.00
01/12/2016 17:45,2,0.000,ALERT,212.38,301.17,59.970,1452638704,"201051344000576","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,313025.6,313025.6,11474,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638778,12306.00
01/12/2016 17:45,2,0.000,ALERT,211.25,298.47,59.975,1452638704,"274151322000087","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,558386.1,558386.1,5351,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452638780,12307.00
01/12/2016 18:00,2,0.000,ALERT,212.16,300.27,60.018,1452639603,"201051344000645","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,313284.6,313284.6,11495,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452639605,12308.00
01/12/2016 18:00,2,0.000,ALERT,211.25,299.07,59.996,1452639603,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,585918.7,585918.7,5339,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639607,12309.00
01/12/2016 18:00,2,0.000,ALERT,212.16,300.27,60.002,1452639603,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,305757.1,305757.1,11571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639609,12310.00
01/12/2016 18:00,2,0.000,ALERT,211.48,300.27,59.986,1452639603,"201051344000469","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,307189.0,307189.0,11543,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639611,12311.00
01/12/2016 18:00,2,0.000,ALERT,210.57,298.47,59.970,1452639603,"201051344000646","219011344069620",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,311532.2,311532.2,16185,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639612,12312.00
01/12/2016 18:00,2,0.000,ALERT,211.03,298.47,59.991,1452639603,"274151322000052","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,593714.7,593714.7,5374,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639614,12313.00
01/12/2016 18:00,2,0.000,ALERT,211.03,298.77,59.991,1452639603,"201051344000585","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,316446.4,316446.4,16180,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639616,12314.00
01/12/2016 18:00,2,0.000,ALERT,210.80,298.77,60.002,1452639603,"201051344001230","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,314665.5,314665.5,16229,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452639618,12315.00
01/12/2016 18:00,2,0.000,ALERT,211.48,299.67,59.996,1452639603,"201051344000582","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,309631.0,309631.0,16175,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452639620,12316.00
01/12/2016 18:00,2,0.000,ALERT,210.35,298.47,60.012,1452639603,"201051344000955","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,318975.3,318975.3,16157,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639621,12317.00
01/12/2016 18:00,2,0.000,ALERT,211.03,297.87,60.007,1452639603,"274151322000094","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,477714.8,477714.8,5646,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639623,12318.00
01/12/2016 18:00,2,0.000,ALERT,211.48,300.87,60.002,1452639603,"201051344000579","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,320368.9,320368.9,11540,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639625,12319.00
01/12/2016 18:00,2,0.000,ALERT,210.57,298.47,60.007,1452639603,"201051344000890","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,317114.0,317114.0,16239,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639627,12320.00
01/12/2016 18:00,2,0.000,ALERT,210.80,297.87,60.007,1452639603,"201051344000438","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,318909.6,318909.6,16189,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639629,12321.00
