ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 18:00,2,0.000,ALERT,211.03,297.57,60.007,1452639603,"201051344000417","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,312983.2,312983.2,16254,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639631,12322.00
01/12/2016 18:00,2,0.000,ALERT,211.03,299.67,60.007,1452639603,"274151322000083","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,588024.2,588024.2,5404,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639633,12323.00
01/12/2016 18:00,2,0.000,ALERT,211.70,299.07,60.018,1452639603,"274151322000076","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,624643.0,624643.0,5390,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639634,12324.00
01/12/2016 18:00,2,0.000,ALERT,211.48,300.87,60.007,1452639603,"201051344000868","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,304683.9,304683.9,11504,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639636,12325.00
01/12/2016 18:00,2,0.000,ALERT,211.25,299.97,60.002,1452639603,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,617330.2,617330.2,5418,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639638,12326.00
01/12/2016 18:00,2,0.000,ALERT,211.25,299.97,60.039,1452639603,"201051344000988","219011344069620",0.00,-10.00,0,295.76,302.37,0.0,0.0,0.000,304676.0,304676.0,11547,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639640,12327.00
01/12/2016 18:00,2,0.000,ALERT,210.57,297.57,60.007,1452639603,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,317039.9,317039.9,16168,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452639642,12328.00
01/12/2016 18:00,2,0.000,ALERT,211.48,300.27,60.002,1452639603,"201051344000458","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,314762.3,314762.3,11547,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452639644,12329.00
01/12/2016 18:00,2,0.000,ALERT,211.93,299.67,60.002,1452639603,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,312072.1,312072.1,11513,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639645,12330.00
01/12/2016 18:00,2,0.000,ALERT,211.03,298.17,60.034,1452639603,"201051344000685","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,318327.1,318327.1,16217,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452639647,12331.00
01/12/2016 18:00,2,0.000,ALERT,211.03,297.87,60.007,1452639603,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,316040.3,316040.3,16215,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639649,12332.00
01/12/2016 18:00,2,0.000,ALERT,211.03,298.47,59.996,1452639603,"201051344001145","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,319261.9,319261.9,16211,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639651,12333.00
01/12/2016 18:00,2,0.000,ALERT,210.80,297.87,60.002,1452639603,"201051344000651","219011344069620",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,313412.4,313412.4,16195,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639652,12334.00
01/12/2016 18:00,2,0.000,ALERT,210.80,298.17,59.954,1452639603,"274151322000088","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,570913.9,570913.9,5311,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639654,12335.00
01/12/2016 18:00,2,0.000,ALERT,211.70,297.87,59.991,1452639603,"274151322000068","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,478002.7,478002.7,5637,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639656,12336.00
01/12/2016 18:00,2,0.000,ALERT,210.35,298.17,59.949,1452639603,"201051344001135","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,309881.0,309881.0,16175,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639658,12337.00
01/12/2016 18:00,2,0.000,ALERT,211.03,300.57,60.039,1452639603,"201051344000594","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,315783.3,315783.3,11556,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639660,12338.00
01/12/2016 18:00,2,0.000,ALERT,210.80,297.87,59.981,1452639603,"201051344001203","219011344069620",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,316355.6,316355.6,16189,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639661,12339.00
01/12/2016 18:00,2,0.000,ALERT,211.03,298.77,59.996,1452639603,"274151322000054","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,583266.2,583266.2,5324,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639663,12340.00
01/12/2016 18:00,2,0.000,ALERT,211.93,300.27,60.002,1452639603,"201051344000867","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,305020.0,305020.0,11541,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639665,12341.00
01/12/2016 18:00,2,0.000,ALERT,210.80,298.17,60.002,1452639603,"201051344001093","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,314837.5,314837.5,16192,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639667,12342.00
01/12/2016 18:00,2,0.000,ALERT,211.25,299.97,60.028,1452639603,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318377.0,318377.0,11480,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639669,12343.00
01/12/2016 18:00,2,0.000,ALERT,211.48,299.07,59.996,1452639603,"201051344000648","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,312007.1,312007.1,11521,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639670,12344.00
01/12/2016 18:00,2,0.000,ALERT,211.25,299.97,60.007,1452639603,"201051344000569","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,320015.5,320015.5,11457,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452639672,12345.00
01/12/2016 18:00,2,0.000,ALERT,211.25,299.67,60.002,1452639603,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,314888.4,314888.4,11500,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639674,12346.00
01/12/2016 18:00,2,0.000,ALERT,211.48,299.37,60.007,1452639603,"201051344001158","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,309925.1,309925.1,11571,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639676,12347.00
01/12/2016 18:00,2,0.000,ALERT,211.70,299.67,60.002,1452639603,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,313025.6,313025.6,11476,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452639678,12348.00
01/12/2016 18:00,2,0.000,ALERT,211.03,297.57,60.012,1452639603,"274151322000087","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,558386.1,558386.1,5353,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452639680,12349.00
01/12/2016 18:15,2,0.000,ALERT,211.93,300.27,59.975,1452640503,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,313284.6,313284.6,11497,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452640505,12350.00
01/12/2016 18:15,2,0.000,ALERT,211.48,299.07,59.975,1452640503,"274151322000085","219011344069620",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,585918.7,585918.7,5341,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640507,12351.00
01/12/2016 18:15,2,0.000,ALERT,212.38,300.27,59.986,1452640503,"201051344000633","219011344069620",0.00,-10.00,0,295.46,302.07,0.0,0.0,0.000,305757.1,305757.1,11573,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452640509,12352.00
01/12/2016 18:15,2,0.000,ALERT,211.70,300.57,59.986,1452640503,"201051344000469","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,307189.0,307189.0,11545,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640511,12353.00
01/12/2016 18:15,2,0.000,ALERT,210.80,298.17,59.975,1452640503,"201051344000646","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,311532.2,311532.2,16187,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640513,12354.00
01/12/2016 18:15,2,0.000,ALERT,211.03,299.67,59.970,1452640503,"274151322000052","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,593714.7,593714.7,5376,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640515,12355.00
01/12/2016 18:15,2,0.000,ALERT,211.25,298.47,60.012,1452640503,"201051344000585","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,316446.4,316446.4,16182,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452640516,12356.00
01/12/2016 18:15,2,0.000,ALERT,211.03,298.47,59.981,1452640503,"201051344001230","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,314665.5,314665.5,16231,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640518,12357.00
01/12/2016 18:15,2,0.000,ALERT,211.48,298.77,59.981,1452640503,"201051344000582","219011344069620",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,309631.0,309631.0,16177,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640520,12358.00
01/12/2016 18:15,2,0.000,ALERT,210.57,297.87,59.986,1452640503,"201051344000955","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,318975.3,318975.3,16159,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640522,12359.00
01/12/2016 18:15,2,0.000,ALERT,211.25,298.17,59.975,1452640503,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,477714.8,477714.8,5648,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640524,12360.00
01/12/2016 18:15,2,0.000,ALERT,211.48,300.87,59.975,1452640503,"201051344000579","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,320368.9,320368.9,11542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452640525,12361.00
01/12/2016 18:15,2,0.000,ALERT,210.80,298.47,59.954,1452640503,"201051344000890","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,317114.0,317114.0,16241,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640527,12362.00
01/12/2016 18:15,2,0.000,ALERT,211.25,297.87,59.986,1452640503,"201051344000438","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,318909.6,318909.6,16191,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452640529,12363.00
01/12/2016 18:15,2,0.000,ALERT,211.25,297.57,59.975,1452640503,"201051344000417","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,312983.2,312983.2,16256,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640531,12364.00
01/12/2016 18:15,2,0.000,ALERT,211.48,299.37,59.970,1452640503,"274151322000083","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,588024.2,588024.2,5406,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640533,12365.00
01/12/2016 18:15,2,0.000,ALERT,211.93,299.37,59.986,1452640503,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,624643.0,624643.0,5392,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640535,12366.00
01/12/2016 18:15,2,0.000,ALERT,211.70,301.17,59.981,1452640503,"201051344000868","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,304683.9,304683.9,11506,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640536,12367.00
01/12/2016 18:15,2,0.000,ALERT,211.03,299.97,59.970,1452640503,"274151322000095","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,617330.2,617330.2,5420,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640538,12368.00
01/12/2016 18:15,2,0.000,ALERT,211.25,300.27,59.975,1452640503,"201051344000988","219011344069620",0.00,-9.00,0,294.56,302.07,0.0,0.0,0.000,304676.0,304676.0,11549,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640540,12369.00
01/12/2016 18:15,2,0.000,ALERT,210.57,297.26,59.965,1452640503,"201051344001025","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,317039.9,317039.9,16170,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640542,12370.00
01/12/2016 18:15,2,0.000,ALERT,211.48,300.57,59.975,1452640503,"201051344000458","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,314762.3,314762.3,11549,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452640544,12371.00
01/12/2016 18:15,2,0.000,ALERT,212.16,300.57,59.933,1452640503,"201051344000853","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,312072.1,312072.1,11515,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640546,12372.00
01/12/2016 18:15,2,0.000,ALERT,211.25,298.17,59.975,1452640503,"201051344000685","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,318327.1,318327.1,16219,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640547,12373.00
01/12/2016 18:15,2,0.000,ALERT,211.25,297.87,59.970,1452640503,"201051344000917","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,316040.3,316040.3,16217,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640549,12374.00
01/12/2016 18:15,2,0.000,ALERT,211.03,298.17,59.986,1452640503,"201051344001145","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,319261.9,319261.9,16213,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452640551,12375.00
01/12/2016 18:15,2,0.000,ALERT,211.03,297.57,59.981,1452640503,"201051344000651","219011344069620",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,313412.4,313412.4,16197,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640553,12376.00
01/12/2016 18:15,2,0.000,ALERT,210.57,298.77,59.949,1452640503,"274151322000088","219011344069620",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,570913.9,570913.9,5313,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640554,12377.00
01/12/2016 18:15,2,0.000,ALERT,211.93,297.87,59.975,1452640503,"274151322000068","219011344069620",0.00,-8.50,0,294.86,299.67,0.0,0.0,0.000,478002.7,478002.7,5639,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640556,12378.00
01/12/2016 18:15,2,0.000,ALERT,210.57,298.17,59.981,1452640503,"201051344001135","219011344069620",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,309881.0,309881.0,16177,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640558,12379.00
01/12/2016 18:15,2,0.000,ALERT,211.25,300.87,59.986,1452640503,"201051344000594","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,315783.3,315783.3,11558,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640560,12380.00
01/12/2016 18:15,2,0.000,ALERT,210.80,297.57,59.975,1452640503,"201051344001203","219011344069620",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,316355.6,316355.6,16191,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640562,12381.00
01/12/2016 18:15,2,0.000,ALERT,211.03,299.67,59.991,1452640503,"274151322000054","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,583266.2,583266.2,5326,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640563,12382.00
01/12/2016 18:15,2,0.000,ALERT,211.93,300.27,59.981,1452640503,"201051344000867","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,305020.0,305020.0,11543,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640565,12383.00
01/12/2016 18:15,2,0.000,ALERT,210.80,298.17,60.023,1452640503,"201051344001093","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,314837.5,314837.5,16194,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640567,12384.00
01/12/2016 18:15,2,0.000,ALERT,211.48,300.57,59.986,1452640503,"201051344000900","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,318377.0,318377.0,11482,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640569,12385.00
01/12/2016 18:15,2,0.000,ALERT,211.93,299.97,59.933,1452640503,"201051344000648","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,312007.1,312007.1,11523,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640571,12386.00
01/12/2016 18:15,2,0.000,ALERT,211.70,300.87,59.949,1452640503,"201051344000569","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,320015.5,320015.5,11459,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640572,12387.00
01/12/2016 18:15,2,0.000,ALERT,211.48,300.57,60.023,1452640503,"201051344000983","219011344069620",0.00,-9.00,0,297.57,302.68,0.0,0.0,0.000,314888.4,314888.4,11502,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452640574,12388.00
01/12/2016 18:15,2,0.000,ALERT,211.70,300.57,59.975,1452640503,"201051344001158","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,309925.1,309925.1,11573,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452640576,12389.00
01/12/2016 18:15,2,0.000,ALERT,211.93,300.87,59.981,1452640503,"201051344000576","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,313025.6,313025.6,11478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640578,12390.00
01/12/2016 18:15,2,0.000,ALERT,211.03,297.87,60.012,1452640503,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.67,0.0,0.0,0.000,558386.1,558386.1,5355,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452640580,12391.00
01/12/2016 18:30,2,0.000,ALERT,211.93,299.97,59.986,1452641403,"201051344000645","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,313284.6,313284.6,11499,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641405,12392.00
01/12/2016 18:30,2,0.000,ALERT,211.25,298.17,59.949,1452641403,"274151322000085","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,585918.7,585918.7,5343,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641407,12393.00
01/12/2016 18:30,2,0.000,ALERT,212.38,299.97,59.965,1452641403,"201051344000633","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,305757.1,305757.1,11575,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641408,12394.00
01/12/2016 18:30,2,0.000,ALERT,211.70,300.27,59.917,1452641403,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,307189.0,307189.0,11547,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641410,12395.00
01/12/2016 18:30,2,0.000,ALERT,210.57,298.17,59.970,1452641403,"201051344000646","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,311532.2,311532.2,16189,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641412,12396.00
01/12/2016 18:30,2,0.000,ALERT,211.03,299.07,59.965,1452641403,"274151322000052","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,593714.7,593714.7,5378,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641414,12397.00
01/12/2016 18:30,2,0.000,ALERT,211.03,298.77,59.965,1452641403,"201051344000585","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,316446.4,316446.4,16184,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641416,12398.00
01/12/2016 18:30,2,0.000,ALERT,210.80,298.77,59.986,1452641403,"201051344001230","219011344069620",0.00,-10.00,0,296.36,299.97,0.0,0.0,0.000,314665.5,314665.5,16233,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641418,12399.00
01/12/2016 18:30,2,0.000,ALERT,211.25,299.07,59.965,1452641403,"201051344000582","219011344069620",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,309631.0,309631.0,16179,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641419,12400.00
01/12/2016 18:30,2,0.000,ALERT,210.35,297.87,59.965,1452641403,"201051344000955","219011344069620",0.00,-10.00,0,296.06,299.37,0.0,0.0,0.000,318975.3,318975.3,16161,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641421,12401.00
01/12/2016 18:30,2,0.000,ALERT,211.03,297.57,59.949,1452641403,"274151322000094","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,477714.8,477714.8,5650,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641423,12402.00
01/12/2016 18:30,2,0.000,ALERT,211.70,300.87,59.959,1452641403,"201051344000579","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,320368.9,320368.9,11544,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641425,12403.00
01/12/2016 18:30,2,0.000,ALERT,210.57,298.47,59.928,1452641403,"201051344000890","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,317114.0,317114.0,16243,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641427,12404.00
01/12/2016 18:30,2,0.000,ALERT,210.80,298.17,59.965,1452641403,"201051344000438","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,318909.6,318909.6,16193,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641429,12405.00
01/12/2016 18:30,2,0.000,ALERT,211.03,297.57,59.922,1452641403,"201051344000417","219011344069620",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,312983.2,312983.2,16258,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641431,12406.00
01/12/2016 18:30,2,0.000,ALERT,211.25,299.07,59.959,1452641403,"274151322000083","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,588024.2,588024.2,5408,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641432,12407.00
01/12/2016 18:30,2,0.000,ALERT,211.70,298.47,59.954,1452641403,"274151322000076","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,624643.0,624643.0,5394,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641434,12408.00
01/12/2016 18:30,2,0.000,ALERT,211.48,300.57,59.954,1452641403,"201051344000868","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,304683.9,304683.9,11508,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641436,12409.00
01/12/2016 18:30,2,0.000,ALERT,211.25,299.37,59.975,1452641403,"274151322000095","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,617330.2,617330.2,5422,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641438,12410.00
01/12/2016 18:30,2,0.000,ALERT,211.48,299.97,59.959,1452641403,"201051344000988","219011344069620",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,304676.0,304676.0,11551,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641440,12411.00
01/12/2016 18:30,2,0.000,ALERT,210.35,297.26,59.970,1452641403,"201051344001025","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,317039.9,317039.9,16172,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641442,12412.00
01/12/2016 18:30,2,0.000,ALERT,211.48,300.27,59.970,1452641403,"201051344000458","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,314762.3,314762.3,11551,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641443,12413.00
01/12/2016 18:30,2,0.000,ALERT,212.16,299.67,59.938,1452641403,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,312072.1,312072.1,11517,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641445,12414.00
01/12/2016 18:30,2,0.000,ALERT,211.03,297.87,60.018,1452641403,"201051344000685","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,318327.1,318327.1,16221,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641447,12415.00
01/12/2016 18:30,2,0.000,ALERT,210.80,297.26,59.965,1452641403,"201051344000917","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,316040.3,316040.3,16219,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641449,12416.00
01/12/2016 18:30,2,0.000,ALERT,211.03,298.17,59.954,1452641403,"201051344001145","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,319261.9,319261.9,16215,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641451,12417.00
01/12/2016 18:30,2,0.000,ALERT,210.80,297.26,59.970,1452641403,"201051344000651","219011344069620",0.00,-12.00,0,295.46,299.37,0.0,0.0,0.000,313412.4,313412.4,16199,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641452,12418.00
01/12/2016 18:30,2,0.000,ALERT,210.80,297.57,59.917,1452641403,"274151322000088","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,570913.9,570913.9,5315,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641454,12419.00
01/12/2016 18:30,2,0.000,ALERT,211.70,297.57,59.959,1452641403,"274151322000068","219011344069620",0.00,-8.50,0,296.06,299.37,0.0,0.0,0.000,478002.7,478002.7,5641,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641456,12420.00
01/12/2016 18:30,2,0.000,ALERT,210.35,297.87,59.965,1452641403,"201051344001135","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,309881.0,309881.0,16179,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641458,12421.00
01/12/2016 18:30,2,0.000,ALERT,211.25,300.57,59.965,1452641403,"201051344000594","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,315783.3,315783.3,11560,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641460,12422.00
01/12/2016 18:30,2,0.000,ALERT,210.57,297.26,59.949,1452641403,"201051344001203","219011344069620",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,316355.6,316355.6,16193,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641461,12423.00
01/12/2016 18:30,2,0.000,ALERT,211.03,297.87,59.991,1452641403,"274151322000054","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,583266.2,583266.2,5328,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641463,12424.00
01/12/2016 18:30,2,0.000,ALERT,211.93,299.37,59.954,1452641403,"201051344000867","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,305020.0,305020.0,11545,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641465,12425.00
01/12/2016 18:30,2,0.000,ALERT,210.57,297.57,60.002,1452641403,"201051344001093","219011344069620",0.00,-8.00,0,295.76,299.67,0.0,0.0,0.000,314837.5,314837.5,16196,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641467,12426.00
01/12/2016 18:30,2,0.000,ALERT,211.03,299.67,59.965,1452641403,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318377.0,318377.0,11484,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641469,12427.00
01/12/2016 18:30,2,0.000,ALERT,211.48,298.77,59.970,1452641403,"201051344000648","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,312007.1,312007.1,11525,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641470,12428.00
01/12/2016 18:30,2,0.000,ALERT,211.48,300.27,59.975,1452641403,"201051344000569","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,320015.5,320015.5,11461,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452641472,12429.00
01/12/2016 18:30,2,0.000,ALERT,211.25,299.67,59.965,1452641403,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,314888.4,314888.4,11504,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641474,12430.00
01/12/2016 18:30,2,0.000,ALERT,211.70,299.67,59.933,1452641403,"201051344001158","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,309925.1,309925.1,11575,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641476,12431.00
01/12/2016 18:30,2,0.000,ALERT,211.93,300.27,59.975,1452641403,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,313025.6,313025.6,11480,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641478,12432.00
01/12/2016 18:30,2,0.000,ALERT,211.03,297.57,59.970,1452641403,"274151322000087","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,558386.1,558386.1,5357,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452641479,12433.00
01/12/2016 18:45,2,0.000,ALERT,212.16,300.27,59.975,1452642303,"201051344000645","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,313284.6,313284.6,11501,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642305,12434.00
01/12/2016 18:45,2,0.000,ALERT,211.25,297.87,59.986,1452642303,"274151322000085","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,585918.7,585918.7,5345,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642307,12435.00
01/12/2016 18:45,2,0.000,ALERT,212.38,299.97,60.023,1452642303,"201051344000633","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,305757.1,305757.1,11577,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642308,12436.00
01/12/2016 18:45,2,0.000,ALERT,211.93,300.27,59.981,1452642303,"201051344000469","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,307189.0,307189.0,11549,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642310,12437.00
01/12/2016 18:45,2,0.000,ALERT,210.57,298.17,59.981,1452642303,"201051344000646","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,311532.2,311532.2,16191,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452642312,12438.00
01/12/2016 18:45,2,0.000,ALERT,211.03,297.87,59.981,1452642303,"274151322000052","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,593714.7,593714.7,5380,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642314,12439.00
01/12/2016 18:45,2,0.000,ALERT,211.03,298.47,59.981,1452642303,"201051344000585","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,316446.4,316446.4,16186,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452642316,12440.00
01/12/2016 18:45,2,0.000,ALERT,210.80,298.47,59.986,1452642303,"201051344001230","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,314665.5,314665.5,16235,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642317,12441.00
01/12/2016 18:45,2,0.000,ALERT,211.25,299.07,59.986,1452642303,"201051344000582","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,309631.0,309631.0,16181,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642319,12442.00
01/12/2016 18:45,2,0.000,ALERT,210.35,297.57,59.975,1452642303,"201051344000955","219011344069620",0.00,-10.00,0,295.76,299.67,0.0,0.0,0.000,318975.3,318975.3,16163,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642321,12443.00
01/12/2016 18:45,2,0.000,ALERT,211.03,297.26,59.996,1452642303,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,477714.8,477714.8,5652,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642323,12444.00
01/12/2016 18:45,2,0.000,ALERT,211.93,301.17,59.981,1452642303,"201051344000579","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,320368.9,320368.9,11546,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642325,12445.00
01/12/2016 18:45,2,0.000,ALERT,210.80,298.47,59.981,1452642303,"201051344000890","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,317114.0,317114.0,16245,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642326,12446.00
01/12/2016 18:45,2,0.000,ALERT,211.03,298.17,59.959,1452642303,"201051344000438","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,318909.6,318909.6,16195,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642328,12447.00
01/12/2016 18:45,2,0.000,ALERT,211.03,297.87,59.981,1452642303,"201051344000417","219011344069620",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,312983.2,312983.2,16260,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642330,12448.00
01/12/2016 18:45,2,0.000,ALERT,211.25,299.07,59.991,1452642303,"274151322000083","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,588024.2,588024.2,5410,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642332,12449.00
01/12/2016 18:45,2,0.000,ALERT,211.70,298.47,60.007,1452642303,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,624643.0,624643.0,5396,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642334,12450.00
01/12/2016 18:45,2,0.000,ALERT,211.70,301.17,59.986,1452642303,"201051344000868","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,304683.9,304683.9,11510,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642336,12451.00
01/12/2016 18:45,2,0.000,ALERT,211.03,299.37,59.996,1452642303,"274151322000095","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,617330.2,617330.2,5424,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642338,12452.00
01/12/2016 18:45,2,0.000,ALERT,211.48,300.27,59.991,1452642303,"201051344000988","219011344069620",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,304676.0,304676.0,11553,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642339,12453.00
01/12/2016 18:45,2,0.000,ALERT,210.57,297.26,59.991,1452642303,"201051344001025","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,317039.9,317039.9,16174,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642341,12454.00
01/12/2016 18:45,2,0.000,ALERT,211.70,300.57,59.986,1452642303,"201051344000458","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,314762.3,314762.3,11553,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642343,12455.00
01/12/2016 18:45,2,0.000,ALERT,212.38,300.27,59.991,1452642303,"201051344000853","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,312072.1,312072.1,11519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642345,12456.00
01/12/2016 18:45,2,0.000,ALERT,211.25,298.17,59.996,1452642303,"201051344000685","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,318327.1,318327.1,16223,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642346,12457.00
01/12/2016 18:45,2,0.000,ALERT,211.25,297.57,59.996,1452642303,"201051344000917","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,316040.3,316040.3,16221,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452642348,12458.00
01/12/2016 18:45,2,0.000,ALERT,211.25,298.47,59.991,1452642303,"201051344001145","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,319261.9,319261.9,16217,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642350,12459.00
01/12/2016 18:45,2,0.000,ALERT,211.03,297.57,59.986,1452642303,"201051344000651","219011344069620",0.00,-11.50,0,295.46,299.37,0.0,0.0,0.000,313412.4,313412.4,16201,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642352,12460.00
01/12/2016 18:45,2,0.000,ALERT,210.80,297.87,60.012,1452642303,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,570913.9,570913.9,5317,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642354,12461.00
01/12/2016 18:45,2,0.000,ALERT,211.93,297.57,59.986,1452642303,"274151322000068","219011344069620",0.00,-8.50,0,295.16,299.07,0.0,0.0,0.000,478002.7,478002.7,5643,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642355,12462.00
01/12/2016 18:45,2,0.000,ALERT,210.35,297.87,59.991,1452642303,"201051344001135","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,309881.0,309881.0,16181,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452642357,12463.00
01/12/2016 18:45,2,0.000,ALERT,211.25,300.87,59.996,1452642303,"201051344000594","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,315783.3,315783.3,11562,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642359,12464.00
01/12/2016 18:45,2,0.000,ALERT,210.80,297.57,60.002,1452642303,"201051344001203","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,316355.6,316355.6,16195,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642361,12465.00
01/12/2016 18:45,2,0.000,ALERT,210.57,297.87,59.996,1452642303,"274151322000054","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,583266.2,583266.2,5330,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642362,12466.00
