ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 18:45,2,0.000,ALERT,212.16,300.27,59.991,1452642303,"201051344000867","219011344069620",0.00,-8.50,0,296.96,302.37,0.0,0.0,0.000,305020.0,305020.0,11547,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642364,12467.00
01/12/2016 18:45,2,0.000,ALERT,210.80,297.87,59.991,1452642303,"201051344001093","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,314837.5,314837.5,16198,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642366,12468.00
01/12/2016 18:45,2,0.000,ALERT,211.48,300.27,59.991,1452642303,"201051344000900","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,318377.0,318377.0,11486,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642368,12469.00
01/12/2016 18:45,2,0.000,ALERT,211.93,299.37,59.991,1452642303,"201051344000648","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,312007.1,312007.1,11527,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452642370,12470.00
01/12/2016 18:45,2,0.000,ALERT,211.70,300.87,59.944,1452642303,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,320015.5,320015.5,11463,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452642372,12471.00
01/12/2016 18:45,2,0.000,ALERT,211.25,299.97,59.991,1452642303,"201051344000983","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,314888.4,314888.4,11506,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452642373,12472.00
01/12/2016 18:45,2,0.000,ALERT,212.16,300.27,59.991,1452642303,"201051344001158","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,309925.1,309925.1,11577,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642375,12473.00
01/12/2016 18:45,2,0.000,ALERT,212.16,300.87,59.986,1452642303,"201051344000576","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,313025.6,313025.6,11482,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642377,12474.00
01/12/2016 18:45,2,0.000,ALERT,211.03,296.66,59.996,1452642303,"274151322000087","219011344069620",0.00,-8.00,0,294.56,299.07,0.0,0.0,0.000,558386.1,558386.1,5359,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452642379,12475.00
01/12/2016 19:00,2,0.000,ALERT,212.61,301.17,59.991,1452643203,"201051344000645","219011344069620",0.00,-8.50,0,286.44,302.37,0.0,0.0,0.000,313284.6,313284.6,11503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452643205,12476.00
01/12/2016 19:00,2,0.000,ALERT,211.25,297.87,59.965,1452643203,"274151322000085","219011344069620",0.00,-8.50,0,284.34,300.57,0.0,0.0,0.000,585918.7,585918.7,5347,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452643207,12477.00
01/12/2016 19:00,2,0.000,ALERT,212.61,300.87,60.023,1452643203,"201051344000633","219011344069620",0.00,-10.00,0,285.24,302.07,0.0,0.0,0.000,305757.1,305757.1,11579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643208,12478.00
01/12/2016 19:00,2,0.000,ALERT,211.93,301.17,59.996,1452643203,"201051344000469","219011344069620",0.00,-11.00,0,285.84,302.37,0.0,0.0,0.000,307189.0,307189.0,11551,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452643210,12479.00
01/12/2016 19:00,2,0.000,ALERT,211.25,299.07,60.007,1452643203,"201051344000646","219011344069620",0.00,-10.00,0,285.24,300.27,0.0,0.0,0.000,311532.2,311532.2,16193,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643212,12480.00
01/12/2016 19:00,2,0.000,ALERT,210.80,297.87,60.002,1452643203,"274151322000052","219011344069620",0.00,-10.00,0,284.34,300.57,0.0,0.0,0.000,593714.7,593714.7,5382,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643214,12481.00
01/12/2016 19:00,2,0.000,ALERT,211.48,299.07,60.007,1452643203,"201051344000585","219011344069620",0.00,-9.00,0,285.24,300.57,0.0,0.0,0.000,316446.4,316446.4,16188,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643216,12482.00
01/12/2016 19:00,2,0.000,ALERT,211.25,299.37,60.007,1452643203,"201051344001230","219011344069620",0.00,-9.00,0,285.84,300.57,0.0,0.0,0.000,314665.5,314665.5,16237,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643217,12483.00
01/12/2016 19:00,2,0.000,ALERT,211.93,299.97,60.002,1452643203,"201051344000582","219011344069620",0.00,-11.00,0,286.44,301.17,0.0,0.0,0.000,309631.0,309631.0,16183,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643219,12484.00
01/12/2016 19:00,2,0.000,ALERT,211.03,299.07,60.012,1452643203,"201051344000955","219011344069620",0.00,-10.00,0,285.54,300.27,0.0,0.0,0.000,318975.3,318975.3,16165,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643221,12485.00
01/12/2016 19:00,2,0.000,ALERT,211.03,297.57,60.007,1452643203,"274151322000094","219011344069620",0.00,-11.00,0,284.04,299.97,0.0,0.0,0.000,477714.8,477714.8,5654,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452643223,12486.00
01/12/2016 19:00,2,0.000,ALERT,212.16,301.47,60.039,1452643203,"201051344000579","219011344069620",0.00,-9.00,0,287.05,303.28,0.0,0.0,0.000,320368.9,320368.9,11548,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452643224,12487.00
01/12/2016 19:00,2,0.000,ALERT,211.03,299.37,59.981,1452643203,"201051344000890","219011344069620",0.00,-9.00,0,285.84,301.47,0.0,0.0,0.000,317114.0,317114.0,16247,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643226,12488.00
01/12/2016 19:00,2,0.000,ALERT,211.48,299.07,60.012,1452643203,"201051344000438","219011344069620",0.00,-10.00,0,285.24,300.87,0.0,0.0,0.000,318909.6,318909.6,16197,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643229,12489.00
01/12/2016 19:00,2,0.000,ALERT,211.48,298.47,60.039,1452643203,"201051344000417","219011344069620",0.00,-10.00,0,284.94,299.97,0.0,0.0,0.000,312983.2,312983.2,16262,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643231,12490.00
01/12/2016 19:00,2,0.000,ALERT,211.25,298.77,60.012,1452643203,"274151322000083","219011344069620",0.00,-9.00,0,284.64,300.87,0.0,0.0,0.000,588024.2,588024.2,5412,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643232,12491.00
01/12/2016 19:00,2,0.000,ALERT,211.70,298.17,60.007,1452643203,"274151322000076","219011344069620",0.00,-10.00,0,284.64,300.87,0.0,0.0,0.000,624643.0,624643.0,5398,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643234,12492.00
01/12/2016 19:00,2,0.000,ALERT,212.16,301.77,60.012,1452643203,"201051344000868","219011344069620",0.00,-9.00,0,287.05,302.98,0.0,0.0,0.000,304683.9,304683.9,11512,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643236,12493.00
01/12/2016 19:00,2,0.000,ALERT,211.03,299.37,60.012,1452643203,"274151322000095","219011344069620",0.00,-11.00,0,285.84,301.47,0.0,0.0,0.000,617330.2,617330.2,5426,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643238,12494.00
01/12/2016 19:00,2,0.000,ALERT,211.70,300.57,60.007,1452643203,"201051344000988","219011344069620",0.00,-9.00,0,284.34,302.07,0.0,0.0,0.000,304676.0,304676.0,11555,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643240,12495.00
01/12/2016 19:00,2,0.000,ALERT,211.25,298.47,60.018,1452643203,"201051344001025","219011344069620",0.00,-11.00,0,284.94,300.87,0.0,0.0,0.000,317039.9,317039.9,16176,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643241,12496.00
01/12/2016 19:00,2,0.000,ALERT,211.93,300.87,60.012,1452643203,"201051344000458","219011344069620",0.00,-8.00,0,286.44,303.28,0.0,0.0,0.000,314762.3,314762.3,11555,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643243,12497.00
01/12/2016 19:00,2,0.000,ALERT,212.38,300.27,60.012,1452643203,"201051344000853","219011344069620",0.00,-10.00,0,286.44,302.37,0.0,0.0,0.000,312072.1,312072.1,11521,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643245,12498.00
01/12/2016 19:00,2,0.000,ALERT,211.48,299.07,60.012,1452643203,"201051344000685","219011344069620",0.00,-10.00,0,285.24,300.27,0.0,0.0,0.000,318327.1,318327.1,16225,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643247,12499.00
01/12/2016 19:00,2,0.000,ALERT,211.48,298.47,60.023,1452643203,"201051344000917","219011344069620",0.00,-8.00,0,284.34,299.97,0.0,0.0,0.000,316040.3,316040.3,16223,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643249,12500.00
01/12/2016 19:00,2,0.000,ALERT,211.48,299.37,60.007,1452643203,"201051344001145","219011344069620",0.00,-10.00,0,285.84,301.17,0.0,0.0,0.000,319261.9,319261.9,16219,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643250,12501.00
01/12/2016 19:00,2,0.000,ALERT,211.25,298.17,59.991,1452643203,"201051344000651","219011344069620",0.00,-11.50,0,284.94,299.97,0.0,0.0,0.000,313412.4,313412.4,16203,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643252,12502.00
01/12/2016 19:00,2,0.000,ALERT,210.80,297.26,60.007,1452643203,"274151322000088","219011344069620",0.00,-8.50,0,284.04,299.97,0.0,0.0,0.000,570913.9,570913.9,5319,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643254,12503.00
01/12/2016 19:00,2,0.000,ALERT,211.70,297.26,60.012,1452643203,"274151322000068","219011344069620",0.00,-8.50,0,283.74,299.37,0.0,0.0,0.000,478002.7,478002.7,5645,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643256,12504.00
01/12/2016 19:00,2,0.000,ALERT,210.80,298.77,59.981,1452643203,"201051344001135","219011344069620",0.00,-10.00,0,285.54,301.17,0.0,0.0,0.000,309881.0,309881.0,16183,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643258,12505.00
01/12/2016 19:00,2,0.000,ALERT,211.48,301.17,60.034,1452643203,"201051344000594","219011344069620",0.00,-10.00,0,286.44,302.68,0.0,0.0,0.000,315783.3,315783.3,11564,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643259,12506.00
01/12/2016 19:00,2,0.000,ALERT,211.03,298.17,60.007,1452643203,"201051344001203","219011344069620",0.00,-10.00,0,285.24,302.07,0.0,0.0,0.000,316355.6,316355.6,16197,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643261,12507.00
01/12/2016 19:00,2,0.000,ALERT,210.80,297.57,60.002,1452643203,"274151322000054","219011344069620",0.00,-8.50,0,284.34,300.57,0.0,0.0,0.000,583266.2,583266.2,5332,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643263,12508.00
01/12/2016 19:00,2,0.000,ALERT,212.16,300.27,59.996,1452643203,"201051344000867","219011344069620",0.00,-8.50,0,285.54,302.68,0.0,0.0,0.000,305020.0,305020.0,11549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643265,12509.00
01/12/2016 19:00,2,0.000,ALERT,211.03,298.77,60.012,1452643203,"201051344001093","219011344069620",0.00,-8.00,0,285.54,300.27,0.0,0.0,0.000,314837.5,314837.5,16200,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643267,12510.00
01/12/2016 19:00,2,0.000,ALERT,211.70,300.57,60.007,1452643203,"201051344000900","219011344069620",0.00,-10.00,0,286.44,302.07,0.0,0.0,0.000,318377.0,318377.0,11488,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452643269,12511.00
01/12/2016 19:00,2,0.000,ALERT,212.16,299.97,60.007,1452643203,"201051344000648","219011344069620",0.00,-11.00,0,285.54,302.37,0.0,0.0,0.000,312007.1,312007.1,11529,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643270,12512.00
01/12/2016 19:00,2,0.000,ALERT,212.16,301.17,60.002,1452643203,"201051344000569","219011344069620",0.00,-9.00,0,287.05,303.28,0.0,0.0,0.000,320015.5,320015.5,11465,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643272,12513.00
01/12/2016 19:00,2,0.000,ALERT,211.93,300.87,59.996,1452643203,"201051344000983","219011344069620",0.00,-9.00,0,286.44,302.68,0.0,0.0,0.000,314888.4,314888.4,11508,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643274,12514.00
01/12/2016 19:00,2,0.000,ALERT,212.16,300.57,60.002,1452643203,"201051344001158","219011344069620",0.00,-11.00,0,286.14,302.37,0.0,0.0,0.000,309925.1,309925.1,11579,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452643276,12515.00
01/12/2016 19:00,2,0.000,ALERT,212.38,301.17,60.007,1452643203,"201051344000576","219011344069620",0.00,-9.00,0,287.05,302.68,0.0,0.0,0.000,313025.6,313025.6,11484,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643278,12516.00
01/12/2016 19:00,2,0.000,ALERT,211.25,297.26,59.991,1452643203,"274151322000087","219011344069620",0.00,-8.00,0,283.44,299.37,0.0,0.0,0.000,558386.1,558386.1,5361,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452643279,12517.00
01/12/2016 19:15,2,0.000,ALERT,212.38,300.57,59.986,1452644104,"201051344000645","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,313284.6,313284.6,11505,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452644106,12518.00
01/12/2016 19:15,2,0.000,ALERT,211.25,298.77,59.954,1452644104,"274151322000085","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,585918.7,585918.7,5349,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644108,12519.00
01/12/2016 19:15,2,0.000,ALERT,212.83,300.57,59.981,1452644104,"201051344000633","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,305757.1,305757.1,11581,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644109,12520.00
01/12/2016 19:15,2,0.000,ALERT,212.16,300.87,59.986,1452644104,"201051344000469","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,307189.0,307189.0,11553,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644111,12521.00
01/12/2016 19:15,2,0.000,ALERT,211.03,298.77,59.981,1452644104,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,311532.2,311532.2,16195,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644113,12522.00
01/12/2016 19:15,2,0.000,ALERT,211.03,299.37,59.981,1452644104,"274151322000052","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,593714.7,593714.7,5384,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644115,12523.00
01/12/2016 19:15,2,0.000,ALERT,211.48,299.37,59.981,1452644104,"201051344000585","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,316446.4,316446.4,16190,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644117,12524.00
01/12/2016 19:15,2,0.000,ALERT,211.25,299.07,59.991,1452644104,"201051344001230","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,314665.5,314665.5,16239,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644118,12525.00
01/12/2016 19:15,2,0.000,ALERT,211.70,299.67,59.954,1452644104,"201051344000582","219011344069620",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,309631.0,309631.0,16185,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644120,12526.00
01/12/2016 19:15,2,0.000,ALERT,210.57,298.77,59.991,1452644104,"201051344000955","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,318975.3,318975.3,16167,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644122,12527.00
01/12/2016 19:15,2,0.000,ALERT,211.25,297.57,59.981,1452644104,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,477714.8,477714.8,5656,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644124,12528.00
01/12/2016 19:15,2,0.000,ALERT,211.93,301.17,59.986,1452644104,"201051344000579","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,320368.9,320368.9,11550,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644125,12529.00
01/12/2016 19:15,2,0.000,ALERT,210.80,298.77,59.981,1452644104,"201051344000890","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,317114.0,317114.0,16249,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644127,12530.00
01/12/2016 19:15,2,0.000,ALERT,211.25,298.77,59.954,1452644104,"201051344000438","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,318909.6,318909.6,16199,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644129,12531.00
01/12/2016 19:15,2,0.000,ALERT,211.48,298.47,59.981,1452644104,"201051344000417","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,312983.2,312983.2,16264,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644131,12532.00
01/12/2016 19:15,2,0.000,ALERT,211.25,298.47,59.986,1452644104,"274151322000083","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,588024.2,588024.2,5414,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644133,12533.00
01/12/2016 19:15,2,0.000,ALERT,211.93,298.77,59.949,1452644104,"274151322000076","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,624643.0,624643.0,5400,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644135,12534.00
01/12/2016 19:15,2,0.000,ALERT,212.16,301.47,59.986,1452644104,"201051344000868","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,304683.9,304683.9,11514,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452644137,12535.00
01/12/2016 19:15,2,0.000,ALERT,211.25,299.67,59.970,1452644104,"274151322000095","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,617330.2,617330.2,5428,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644139,12536.00
01/12/2016 19:15,2,0.000,ALERT,211.70,300.57,59.986,1452644104,"201051344000988","219011344069620",0.00,-9.00,0,296.06,302.07,0.0,0.0,0.000,304676.0,304676.0,11557,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644140,12537.00
01/12/2016 19:15,2,0.000,ALERT,211.03,297.57,59.981,1452644104,"201051344001025","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,317039.9,317039.9,16178,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644142,12538.00
01/12/2016 19:15,2,0.000,ALERT,211.93,300.87,59.986,1452644104,"201051344000458","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,314762.3,314762.3,11557,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644144,12539.00
01/12/2016 19:15,2,0.000,ALERT,212.61,300.57,60.018,1452644104,"201051344000853","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,312072.1,312072.1,11523,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644146,12540.00
01/12/2016 19:15,2,0.000,ALERT,211.70,299.07,59.975,1452644104,"201051344000685","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,318327.1,318327.1,16227,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452644148,12541.00
01/12/2016 19:15,2,0.000,ALERT,211.25,298.47,59.970,1452644104,"201051344000917","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,316040.3,316040.3,16225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644149,12542.00
01/12/2016 19:15,2,0.000,ALERT,211.48,299.37,60.012,1452644104,"201051344001145","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,319261.9,319261.9,16221,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644151,12543.00
01/12/2016 19:15,2,0.000,ALERT,211.25,298.17,59.965,1452644104,"201051344000651","219011344069620",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,313412.4,313412.4,16205,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452644153,12544.00
01/12/2016 19:15,2,0.000,ALERT,211.03,298.17,59.965,1452644104,"274151322000088","219011344069620",0.00,-8.00,0,295.46,299.67,0.0,0.0,0.000,570913.9,570913.9,5321,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644155,12545.00
01/12/2016 19:15,2,0.000,ALERT,212.16,298.17,59.949,1452644104,"274151322000068","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,478002.7,478002.7,5647,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644157,12546.00
01/12/2016 19:15,2,0.000,ALERT,210.80,298.77,59.954,1452644104,"201051344001135","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,309881.0,309881.0,16185,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452644158,12547.00
01/12/2016 19:15,2,0.000,ALERT,211.70,301.47,59.965,1452644104,"201051344000594","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,315783.3,315783.3,11566,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644160,12548.00
01/12/2016 19:15,2,0.000,ALERT,211.25,298.47,59.928,1452644104,"201051344001203","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,316355.6,316355.6,16199,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644162,12549.00
01/12/2016 19:15,2,0.000,ALERT,211.25,298.77,59.954,1452644104,"274151322000054","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,583266.2,583266.2,5334,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644164,12550.00
01/12/2016 19:15,2,0.000,ALERT,212.38,300.27,59.928,1452644104,"201051344000867","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,305020.0,305020.0,11551,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644166,12551.00
01/12/2016 19:15,2,0.000,ALERT,211.25,298.77,59.965,1452644104,"201051344001093","219011344069620",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,314837.5,314837.5,16202,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452644167,12552.00
01/12/2016 19:15,2,0.000,ALERT,211.70,300.87,59.970,1452644104,"201051344000900","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,318377.0,318377.0,11490,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644169,12553.00
01/12/2016 19:15,2,0.000,ALERT,212.16,299.97,59.954,1452644104,"201051344000648","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,312007.1,312007.1,11531,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644171,12554.00
01/12/2016 19:15,2,0.000,ALERT,212.16,301.17,59.965,1452644104,"201051344000569","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,320015.5,320015.5,11467,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452644173,12555.00
01/12/2016 19:15,2,0.000,ALERT,211.93,300.87,59.959,1452644104,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314888.4,314888.4,11510,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644175,12556.00
01/12/2016 19:15,2,0.000,ALERT,212.38,300.87,59.954,1452644104,"201051344001158","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,309925.1,309925.1,11581,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644176,12557.00
01/12/2016 19:15,2,0.000,ALERT,212.61,301.17,59.944,1452644104,"201051344000576","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,313025.6,313025.6,11486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644178,12558.00
01/12/2016 19:15,2,0.000,ALERT,211.48,297.57,59.944,1452644104,"274151322000087","219011344069620",0.00,-8.00,0,294.86,299.07,0.0,0.0,0.000,558386.1,558386.1,5363,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452644180,12559.00
01/12/2016 19:30,2,0.000,ALERT,212.61,301.17,59.986,1452645003,"201051344000645","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,313284.6,313284.6,11507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645005,12560.00
01/12/2016 19:30,2,0.000,ALERT,211.70,299.37,59.996,1452645003,"274151322000085","219011344069620",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,585918.7,585918.7,5351,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645007,12561.00
01/12/2016 19:30,2,0.000,ALERT,212.83,301.17,59.986,1452645003,"201051344000633","219011344069620",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,305757.1,305757.1,11583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645009,12562.00
01/12/2016 19:30,2,0.000,ALERT,212.16,301.17,59.986,1452645003,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,307189.0,307189.0,11555,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645010,12563.00
01/12/2016 19:30,2,0.000,ALERT,211.48,299.67,59.965,1452645003,"201051344000646","219011344069620",0.00,-10.00,0,296.36,307.78,0.0,0.0,0.000,311532.2,311532.2,16197,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645012,12564.00
01/12/2016 19:30,2,0.000,ALERT,211.25,299.37,59.986,1452645003,"274151322000052","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,593714.7,593714.7,5386,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645014,12565.00
01/12/2016 19:30,2,0.000,ALERT,211.70,299.97,59.986,1452645003,"201051344000585","219011344069620",0.00,-9.00,0,296.66,307.18,0.0,0.0,0.000,316446.4,316446.4,16192,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645016,12566.00
01/12/2016 19:30,2,0.000,ALERT,211.70,299.97,59.986,1452645003,"201051344001230","219011344069620",0.00,-9.00,0,297.26,307.78,0.0,0.0,0.000,314665.5,314665.5,16241,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645018,12567.00
01/12/2016 19:30,2,0.000,ALERT,211.93,300.27,59.986,1452645003,"201051344000582","219011344069620",0.00,-11.00,0,297.57,308.09,0.0,0.0,0.000,309631.0,309631.0,16187,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645019,12568.00
01/12/2016 19:30,2,0.000,ALERT,211.03,299.37,59.996,1452645003,"201051344000955","219011344069620",0.00,-10.00,0,296.66,307.48,0.0,0.0,0.000,318975.3,318975.3,16169,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645021,12569.00
01/12/2016 19:30,2,0.000,ALERT,211.48,298.47,59.991,1452645003,"274151322000094","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,477714.8,477714.8,5658,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645023,12570.00
01/12/2016 19:30,2,0.000,ALERT,211.93,301.17,60.034,1452645003,"201051344000579","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,320368.9,320368.9,11552,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645025,12571.00
01/12/2016 19:30,2,0.000,ALERT,211.48,299.97,60.002,1452645003,"201051344000890","219011344069620",0.00,-9.00,0,296.96,308.09,0.0,0.0,0.000,317114.0,317114.0,16251,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645027,12572.00
01/12/2016 19:30,2,0.000,ALERT,211.70,299.37,59.959,1452645003,"201051344000438","219011344069620",0.00,-11.00,0,296.66,307.18,0.0,0.0,0.000,318909.6,318909.6,16201,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645029,12573.00
01/12/2016 19:30,2,0.000,ALERT,211.70,299.07,59.959,1452645003,"201051344000417","219011344069620",0.00,-9.00,0,296.06,306.88,0.0,0.0,0.000,312983.2,312983.2,16266,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645031,12574.00
01/12/2016 19:30,2,0.000,ALERT,211.48,299.37,59.991,1452645003,"274151322000083","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,588024.2,588024.2,5416,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645032,12575.00
01/12/2016 19:30,2,0.000,ALERT,212.16,299.37,59.991,1452645003,"274151322000076","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,624643.0,624643.0,5402,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645034,12576.00
01/12/2016 19:30,2,0.000,ALERT,211.93,301.47,60.002,1452645003,"201051344000868","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,304683.9,304683.9,11516,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645036,12577.00
01/12/2016 19:30,2,0.000,ALERT,211.48,299.97,60.007,1452645003,"274151322000095","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,617330.2,617330.2,5430,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645038,12578.00
01/12/2016 19:30,2,0.000,ALERT,211.70,300.57,59.996,1452645003,"201051344000988","219011344069620",0.00,-9.00,0,295.76,302.37,0.0,0.0,0.000,304676.0,304676.0,11559,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645040,12579.00
01/12/2016 19:30,2,0.000,ALERT,211.25,298.77,60.002,1452645003,"201051344001025","219011344069620",0.00,-11.00,0,296.06,306.88,0.0,0.0,0.000,317039.9,317039.9,16180,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645041,12580.00
01/12/2016 19:30,2,0.000,ALERT,211.93,300.87,60.002,1452645003,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,314762.3,314762.3,11559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645043,12581.00
01/12/2016 19:30,2,0.000,ALERT,212.61,300.57,59.996,1452645003,"201051344000853","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,312072.1,312072.1,11525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645045,12582.00
01/12/2016 19:30,2,0.000,ALERT,211.93,299.67,60.007,1452645003,"201051344000685","219011344069620",0.00,-9.00,0,296.66,308.09,0.0,0.0,0.000,318327.1,318327.1,16229,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645047,12583.00
01/12/2016 19:30,2,0.000,ALERT,211.70,299.07,60.007,1452645003,"201051344000917","219011344069620",0.00,-8.00,0,295.76,306.88,0.0,0.0,0.000,316040.3,316040.3,16227,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645049,12584.00
01/12/2016 19:30,2,0.000,ALERT,211.70,299.67,59.996,1452645003,"201051344001145","219011344069620",0.00,-10.00,0,297.26,308.39,0.0,0.0,0.000,319261.9,319261.9,16223,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645050,12585.00
01/12/2016 19:30,2,0.000,ALERT,211.48,299.07,60.002,1452645003,"201051344000651","219011344069620",0.00,-11.50,0,296.66,306.58,0.0,0.0,0.000,313412.4,313412.4,16207,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645052,12586.00
01/12/2016 19:30,2,0.000,ALERT,211.03,298.17,59.996,1452645003,"274151322000088","219011344069620",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,570913.9,570913.9,5323,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645054,12587.00
01/12/2016 19:30,2,0.000,ALERT,212.16,297.87,60.002,1452645003,"274151322000068","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,478002.7,478002.7,5649,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645056,12588.00
01/12/2016 19:30,2,0.000,ALERT,211.25,299.97,60.002,1452645003,"201051344001135","219011344069620",0.00,-10.00,0,297.57,307.18,0.0,0.0,0.000,309881.0,309881.0,16187,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645058,12589.00
01/12/2016 19:30,2,0.000,ALERT,211.48,300.87,59.996,1452645003,"201051344000594","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,315783.3,315783.3,11568,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645059,12590.00
01/12/2016 19:30,2,0.000,ALERT,211.70,299.37,60.002,1452645003,"201051344001203","219011344069620",0.00,-11.00,0,296.96,308.09,0.0,0.0,0.000,316355.6,316355.6,16201,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645061,12591.00
01/12/2016 19:30,2,0.000,ALERT,211.25,299.07,59.996,1452645003,"274151322000054","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,583266.2,583266.2,5336,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645063,12592.00
01/12/2016 19:30,2,0.000,ALERT,211.93,300.27,59.975,1452645003,"201051344000867","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,305020.0,305020.0,11553,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645065,12593.00
01/12/2016 19:30,2,0.000,ALERT,211.48,299.37,59.996,1452645003,"201051344001093","219011344069620",0.00,-8.00,0,296.66,307.18,0.0,0.0,0.000,314837.5,314837.5,16204,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645067,12594.00
01/12/2016 19:30,2,0.000,ALERT,211.70,300.27,60.002,1452645003,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,318377.0,318377.0,11492,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645068,12595.00
01/12/2016 19:30,2,0.000,ALERT,211.93,299.37,59.991,1452645003,"201051344000648","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,312007.1,312007.1,11533,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645070,12596.00
01/12/2016 19:30,2,0.000,ALERT,211.93,301.17,60.002,1452645003,"201051344000569","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,320015.5,320015.5,11469,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645072,12597.00
01/12/2016 19:30,2,0.000,ALERT,211.70,300.57,60.002,1452645003,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,314888.4,314888.4,11512,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645074,12598.00
01/12/2016 19:30,2,0.000,ALERT,211.93,300.27,59.991,1452645003,"201051344001158","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,309925.1,309925.1,11583,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645076,12599.00
01/12/2016 19:30,2,0.000,ALERT,212.38,300.87,59.970,1452645003,"201051344000576","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,313025.6,313025.6,11488,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645077,12600.00
01/12/2016 19:30,2,0.000,ALERT,211.03,297.26,59.954,1452645003,"274151322000087","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,558386.1,558386.1,5365,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645079,12601.00
01/12/2016 19:45,2,0.000,ALERT,212.83,301.17,59.954,1452645903,"201051344000645","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,313284.6,313284.6,11509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645905,12602.00
01/12/2016 19:45,2,0.000,ALERT,211.48,298.77,59.949,1452645903,"274151322000085","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,585918.7,585918.7,5353,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645907,12603.00
01/12/2016 19:45,2,0.000,ALERT,213.06,300.87,59.912,1452645903,"201051344000633","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,305757.1,305757.1,11585,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645909,12604.00
01/12/2016 19:45,2,0.000,ALERT,212.61,301.47,59.933,1452645903,"201051344000469","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,307189.0,307189.0,11557,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645911,12605.00
01/12/2016 19:45,2,0.000,ALERT,211.25,299.07,59.954,1452645903,"201051344000646","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,311532.2,311532.2,16199,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645913,12606.00
01/12/2016 19:45,2,0.000,ALERT,211.03,298.47,59.949,1452645903,"274151322000052","219011344069620",0.00,-10.00,0,295.76,301.17,0.0,0.0,0.000,593714.7,593714.7,5388,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645914,12607.00
01/12/2016 19:45,2,0.000,ALERT,211.70,299.37,59.917,1452645903,"201051344000585","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,316446.4,316446.4,16194,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645916,12608.00
01/12/2016 19:45,2,0.000,ALERT,211.48,299.67,59.965,1452645903,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,314665.5,314665.5,16243,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645918,12609.00
01/12/2016 19:45,2,0.000,ALERT,211.93,299.97,59.965,1452645903,"201051344000582","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,309631.0,309631.0,16189,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645920,12610.00
01/12/2016 19:45,2,0.000,ALERT,211.03,299.07,59.965,1452645903,"201051344000955","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,318975.3,318975.3,16171,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645922,12611.00
