ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 19:45,2,0.000,ALERT,211.48,298.17,59.954,1452645903,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,477714.8,477714.8,5660,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645924,12612.00
01/12/2016 19:45,2,0.000,ALERT,212.16,302.07,59.954,1452645903,"201051344000579","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,320368.9,320368.9,11554,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645925,12613.00
01/12/2016 19:45,2,0.000,ALERT,211.48,299.67,59.965,1452645903,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,317114.0,317114.0,16253,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645927,12614.00
01/12/2016 19:45,2,0.000,ALERT,211.70,299.07,59.970,1452645903,"201051344000438","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,318909.6,318909.6,16203,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645929,12615.00
01/12/2016 19:45,2,0.000,ALERT,211.93,299.07,59.986,1452645903,"201051344000417","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,312983.2,312983.2,16268,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645931,12616.00
01/12/2016 19:45,2,0.000,ALERT,211.48,299.07,59.949,1452645903,"274151322000083","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,588024.2,588024.2,5418,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645933,12617.00
01/12/2016 19:45,2,0.000,ALERT,212.16,299.07,59.944,1452645903,"274151322000076","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,624643.0,624643.0,5404,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645935,12618.00
01/12/2016 19:45,2,0.000,ALERT,212.38,302.68,59.922,1452645903,"201051344000868","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,304683.9,304683.9,11518,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645936,12619.00
01/12/2016 19:45,2,0.000,ALERT,211.48,299.97,59.981,1452645903,"274151322000095","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,617330.2,617330.2,5432,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645938,12620.00
01/12/2016 19:45,2,0.000,ALERT,211.93,301.17,59.959,1452645903,"201051344000988","219011344069620",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,304676.0,304676.0,11561,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645940,12621.00
01/12/2016 19:45,2,0.000,ALERT,211.48,298.77,59.965,1452645903,"201051344001025","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,317039.9,317039.9,16182,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645942,12622.00
01/12/2016 19:45,2,0.000,ALERT,212.16,301.47,59.965,1452645903,"201051344000458","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,314762.3,314762.3,11561,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645944,12623.00
01/12/2016 19:45,2,0.000,ALERT,212.83,301.47,59.981,1452645903,"201051344000853","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,312072.1,312072.1,11527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645945,12624.00
01/12/2016 19:45,2,0.000,ALERT,212.16,299.67,59.965,1452645903,"201051344000685","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,318327.1,318327.1,16231,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645947,12625.00
01/12/2016 19:45,2,0.000,ALERT,211.70,299.07,59.970,1452645903,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,316040.3,316040.3,16229,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645949,12626.00
01/12/2016 19:45,2,0.000,ALERT,211.93,299.97,59.991,1452645903,"201051344001145","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,319261.9,319261.9,16225,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645951,12627.00
01/12/2016 19:45,2,0.000,ALERT,211.93,299.07,59.975,1452645903,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,313412.4,313412.4,16209,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645953,12628.00
01/12/2016 19:45,2,0.000,ALERT,211.25,299.07,59.981,1452645903,"274151322000088","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,570913.9,570913.9,5325,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645954,12629.00
01/12/2016 19:45,2,0.000,ALERT,212.38,298.17,59.970,1452645903,"274151322000068","219011344069620",0.00,-8.50,0,295.16,299.37,0.0,0.0,0.000,478002.7,478002.7,5651,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645956,12630.00
01/12/2016 19:45,2,0.000,ALERT,211.25,299.67,59.981,1452645903,"201051344001135","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,309881.0,309881.0,16189,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645958,12631.00
01/12/2016 19:45,2,0.000,ALERT,211.93,301.77,59.986,1452645903,"201051344000594","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,315783.3,315783.3,11570,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645960,12632.00
01/12/2016 19:45,2,0.000,ALERT,211.70,299.07,60.007,1452645903,"201051344001203","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,316355.6,316355.6,16203,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645961,12633.00
01/12/2016 19:45,2,0.000,ALERT,211.25,299.37,59.975,1452645903,"274151322000054","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,583266.2,583266.2,5338,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645963,12634.00
01/12/2016 19:45,2,0.000,ALERT,212.61,300.87,59.975,1452645903,"201051344000867","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,305020.0,305020.0,11555,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645965,12635.00
01/12/2016 19:45,2,0.000,ALERT,211.70,299.67,59.981,1452645903,"201051344001093","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,314837.5,314837.5,16206,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645967,12636.00
01/12/2016 19:45,2,0.000,ALERT,212.16,301.17,59.981,1452645903,"201051344000900","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,318377.0,318377.0,11494,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645969,12637.00
01/12/2016 19:45,2,0.000,ALERT,212.38,300.57,59.981,1452645903,"201051344000648","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,312007.1,312007.1,11535,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645970,12638.00
01/12/2016 19:45,2,0.000,ALERT,212.16,301.47,59.991,1452645903,"201051344000569","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,320015.5,320015.5,11471,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645972,12639.00
01/12/2016 19:45,2,0.000,ALERT,212.16,301.47,59.975,1452645903,"201051344000983","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,314888.4,314888.4,11514,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645974,12640.00
01/12/2016 19:45,2,0.000,ALERT,212.61,301.17,59.944,1452645903,"201051344001158","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,309925.1,309925.1,11585,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452645976,12641.00
01/12/2016 19:45,2,0.000,ALERT,212.83,302.07,60.028,1452645903,"201051344000576","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,313025.6,313025.6,11490,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645978,12642.00
01/12/2016 19:45,2,0.000,ALERT,211.48,298.17,60.002,1452645903,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.37,0.0,0.0,0.000,558386.1,558386.1,5367,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452645979,12643.00
01/12/2016 20:00,2,0.000,ALERT,212.83,300.87,59.986,1452646803,"201051344000645","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,313284.6,313284.6,11511,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646805,12644.00
01/12/2016 20:00,2,0.000,ALERT,211.48,298.17,59.965,1452646803,"274151322000085","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,585918.7,585918.7,5355,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646806,12645.00
01/12/2016 20:00,2,0.000,ALERT,213.29,300.87,60.028,1452646803,"201051344000633","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,305757.1,305757.1,11587,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646808,12646.00
01/12/2016 20:00,2,0.000,ALERT,212.61,301.17,59.986,1452646803,"201051344000469","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,307189.0,307189.0,11559,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646810,12647.00
01/12/2016 20:00,2,0.000,ALERT,211.48,299.37,59.991,1452646803,"201051344000646","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,311532.2,311532.2,16201,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646812,12648.00
01/12/2016 20:00,2,0.000,ALERT,211.03,298.17,59.981,1452646803,"274151322000052","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,593714.7,593714.7,5390,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646814,12649.00
01/12/2016 20:00,2,0.000,ALERT,211.70,299.67,59.981,1452646803,"201051344000585","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,316446.4,316446.4,16196,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646815,12650.00
01/12/2016 20:00,2,0.000,ALERT,211.70,299.97,59.986,1452646803,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,314665.5,314665.5,16245,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646817,12651.00
01/12/2016 20:00,2,0.000,ALERT,212.38,300.57,59.933,1452646803,"201051344000582","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,309631.0,309631.0,16191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646819,12652.00
01/12/2016 20:00,2,0.000,ALERT,211.25,299.37,60.018,1452646803,"201051344000955","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,318975.3,318975.3,16173,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646821,12653.00
01/12/2016 20:00,2,0.000,ALERT,211.25,297.87,59.986,1452646803,"274151322000094","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,477714.8,477714.8,5662,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646823,12654.00
01/12/2016 20:00,2,0.000,ALERT,212.38,301.77,59.991,1452646803,"201051344000579","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,320368.9,320368.9,11556,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646824,12655.00
01/12/2016 20:00,2,0.000,ALERT,211.48,299.97,60.007,1452646803,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,317114.0,317114.0,16255,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646826,12656.00
01/12/2016 20:00,2,0.000,ALERT,211.70,299.37,60.007,1452646803,"201051344000438","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,318909.6,318909.6,16205,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646828,12657.00
01/12/2016 20:00,2,0.000,ALERT,211.93,299.07,59.975,1452646803,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,312983.2,312983.2,16270,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646830,12658.00
01/12/2016 20:00,2,0.000,ALERT,211.48,299.07,60.018,1452646803,"274151322000083","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,588024.2,588024.2,5420,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646832,12659.00
01/12/2016 20:00,2,0.000,ALERT,212.16,298.77,59.965,1452646803,"274151322000076","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,624643.0,624643.0,5406,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646834,12660.00
01/12/2016 20:00,2,0.000,ALERT,212.38,302.98,59.981,1452646803,"201051344000868","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,304683.9,304683.9,11520,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646836,12661.00
01/12/2016 20:00,2,0.000,ALERT,211.48,299.67,59.975,1452646803,"274151322000095","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,617330.2,617330.2,5434,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646838,12662.00
01/12/2016 20:00,2,0.000,ALERT,212.16,301.47,59.981,1452646803,"201051344000988","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,304676.0,304676.0,11563,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646839,12663.00
01/12/2016 20:00,2,0.000,ALERT,211.70,299.07,59.938,1452646803,"201051344001025","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,317039.9,317039.9,16184,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646841,12664.00
01/12/2016 20:00,2,0.000,ALERT,212.16,301.47,59.986,1452646803,"201051344000458","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,314762.3,314762.3,11563,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646843,12665.00
01/12/2016 20:00,2,0.000,ALERT,212.83,301.17,59.991,1452646803,"201051344000853","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,312072.1,312072.1,11529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646845,12666.00
01/12/2016 20:00,2,0.000,ALERT,212.16,299.97,59.996,1452646803,"201051344000685","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,318327.1,318327.1,16233,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646847,12667.00
01/12/2016 20:00,2,0.000,ALERT,212.16,299.37,59.970,1452646803,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,316040.3,316040.3,16231,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646848,12668.00
01/12/2016 20:00,2,0.000,ALERT,212.16,300.27,59.981,1452646803,"201051344001145","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,319261.9,319261.9,16227,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646850,12669.00
01/12/2016 20:00,2,0.000,ALERT,212.16,299.67,60.023,1452646803,"201051344000651","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,313412.4,313412.4,16211,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646852,12670.00
01/12/2016 20:00,2,0.000,ALERT,211.25,298.77,59.965,1452646803,"274151322000088","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,570913.9,570913.9,5327,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646854,12671.00
01/12/2016 20:00,2,0.000,ALERT,212.16,297.26,59.975,1452646803,"274151322000068","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,478002.7,478002.7,5653,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646856,12672.00
01/12/2016 20:00,2,0.000,ALERT,211.48,299.67,59.981,1452646803,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,309881.0,309881.0,16191,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646857,12673.00
01/12/2016 20:00,2,0.000,ALERT,212.16,301.77,59.981,1452646803,"201051344000594","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,315783.3,315783.3,11572,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646859,12674.00
01/12/2016 20:00,2,0.000,ALERT,211.93,299.37,59.981,1452646803,"201051344001203","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,316355.6,316355.6,16205,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646861,12675.00
01/12/2016 20:00,2,0.000,ALERT,211.48,298.47,59.981,1452646803,"274151322000054","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,583266.2,583266.2,5340,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646863,12676.00
01/12/2016 20:00,2,0.000,ALERT,212.61,300.57,60.012,1452646803,"201051344000867","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,305020.0,305020.0,11557,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646864,12677.00
01/12/2016 20:00,2,0.000,ALERT,211.70,299.67,59.975,1452646803,"201051344001093","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,314837.5,314837.5,16208,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646866,12678.00
01/12/2016 20:00,2,0.000,ALERT,212.38,301.47,59.981,1452646803,"201051344000900","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,318377.0,318377.0,11496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646868,12679.00
01/12/2016 20:00,2,0.000,ALERT,212.61,300.87,60.018,1452646803,"201051344000648","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,312007.1,312007.1,11537,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646870,12680.00
01/12/2016 20:00,2,0.000,ALERT,212.38,301.77,59.981,1452646803,"201051344000569","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,320015.5,320015.5,11473,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452646872,12681.00
01/12/2016 20:00,2,0.000,ALERT,212.38,301.77,59.986,1452646803,"201051344000983","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,314888.4,314888.4,11516,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646874,12682.00
01/12/2016 20:00,2,0.000,ALERT,212.61,301.47,59.965,1452646803,"201051344001158","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,309925.1,309925.1,11587,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646875,12683.00
01/12/2016 20:00,2,0.000,ALERT,213.06,302.37,59.981,1452646803,"201051344000576","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,313025.6,313025.6,11492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646877,12684.00
01/12/2016 20:00,2,0.000,ALERT,211.70,297.57,59.970,1452646803,"274151322000087","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,558386.1,558386.1,5369,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452646879,12685.00
01/12/2016 20:15,2,0.000,ALERT,213.06,301.77,59.970,1452647703,"201051344000645","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,313284.6,313284.6,11513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647705,12686.00
01/12/2016 20:15,2,0.000,ALERT,211.93,299.07,59.965,1452647703,"274151322000085","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,585918.7,585918.7,5357,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647707,12687.00
01/12/2016 20:15,2,0.000,ALERT,213.29,301.47,59.970,1452647703,"201051344000633","219011344069620",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,305757.1,305757.1,11589,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647709,12688.00
01/12/2016 20:15,2,0.000,ALERT,212.61,301.17,59.965,1452647703,"201051344000469","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,307189.0,307189.0,11561,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647710,12689.00
01/12/2016 20:15,2,0.000,ALERT,211.70,300.27,59.970,1452647703,"201051344000646","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,311532.2,311532.2,16203,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647712,12690.00
01/12/2016 20:15,2,0.000,ALERT,211.48,298.77,59.959,1452647703,"274151322000052","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,593714.7,593714.7,5392,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647714,12691.00
01/12/2016 20:15,2,0.000,ALERT,211.93,300.27,59.991,1452647703,"201051344000585","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,316446.4,316446.4,16198,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647716,12692.00
01/12/2016 20:15,2,0.000,ALERT,211.93,300.57,59.965,1452647703,"201051344001230","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,314665.5,314665.5,16247,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647718,12693.00
01/12/2016 20:15,2,0.000,ALERT,212.61,301.17,59.959,1452647703,"201051344000582","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,309631.0,309631.0,16193,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647719,12694.00
01/12/2016 20:15,2,0.000,ALERT,211.48,300.27,59.970,1452647703,"201051344000955","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,318975.3,318975.3,16175,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647721,12695.00
01/12/2016 20:15,2,0.000,ALERT,211.70,298.17,59.996,1452647703,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,477714.8,477714.8,5664,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647723,12696.00
01/12/2016 20:15,2,0.000,ALERT,212.61,302.07,59.965,1452647703,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,320368.9,320368.9,11558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647725,12697.00
01/12/2016 20:15,2,0.000,ALERT,211.70,300.87,59.970,1452647703,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,317114.0,317114.0,16257,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647727,12698.00
01/12/2016 20:15,2,0.000,ALERT,212.16,300.27,59.933,1452647703,"201051344000438","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318909.6,318909.6,16207,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647729,12699.00
01/12/2016 20:15,2,0.000,ALERT,212.16,299.67,59.991,1452647703,"201051344000417","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,312983.2,312983.2,16272,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647731,12700.00
01/12/2016 20:15,2,0.000,ALERT,211.93,299.67,59.975,1452647703,"274151322000083","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,588024.2,588024.2,5422,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647732,12701.00
01/12/2016 20:15,2,0.000,ALERT,212.38,298.77,59.970,1452647703,"274151322000076","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,624643.0,624643.0,5408,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647734,12702.00
01/12/2016 20:15,2,0.000,ALERT,212.61,302.07,59.986,1452647703,"201051344000868","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,304683.9,304683.9,11522,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647736,12703.00
01/12/2016 20:15,2,0.000,ALERT,211.70,300.27,59.981,1452647703,"274151322000095","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,617330.2,617330.2,5436,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647738,12704.00
01/12/2016 20:15,2,0.000,ALERT,212.38,301.47,59.981,1452647703,"201051344000988","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,304676.0,304676.0,11565,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647740,12705.00
01/12/2016 20:15,2,0.000,ALERT,211.70,299.37,59.986,1452647703,"201051344001025","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,317039.9,317039.9,16186,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647741,12706.00
01/12/2016 20:15,2,0.000,ALERT,212.61,301.77,59.981,1452647703,"201051344000458","219011344069620",0.00,-8.00,0,299.37,303.88,0.0,0.0,0.000,314762.3,314762.3,11565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647743,12707.00
01/12/2016 20:15,2,0.000,ALERT,213.06,301.47,59.975,1452647703,"201051344000853","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,312072.1,312072.1,11531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647745,12708.00
01/12/2016 20:15,2,0.000,ALERT,212.38,300.57,59.986,1452647703,"201051344000685","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,318327.1,318327.1,16235,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647747,12709.00
01/12/2016 20:15,2,0.000,ALERT,212.16,299.97,59.970,1452647703,"201051344000917","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,316040.3,316040.3,16233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647749,12710.00
01/12/2016 20:15,2,0.000,ALERT,212.38,300.57,59.991,1452647703,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,319261.9,319261.9,16229,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647750,12711.00
01/12/2016 20:15,2,0.000,ALERT,212.16,299.67,59.975,1452647703,"201051344000651","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,313412.4,313412.4,16213,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647752,12712.00
01/12/2016 20:15,2,0.000,ALERT,211.25,298.77,59.986,1452647703,"274151322000088","219011344069620",0.00,-8.00,0,295.76,300.27,0.0,0.0,0.000,570913.9,570913.9,5329,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647754,12713.00
01/12/2016 20:15,2,0.000,ALERT,212.38,298.17,60.007,1452647703,"274151322000068","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,478002.7,478002.7,5655,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647756,12714.00
01/12/2016 20:15,2,0.000,ALERT,211.70,300.27,59.975,1452647703,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,309881.0,309881.0,16193,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647758,12715.00
01/12/2016 20:15,2,0.000,ALERT,212.16,301.77,59.949,1452647703,"201051344000594","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,315783.3,315783.3,11574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647760,12716.00
01/12/2016 20:15,2,0.000,ALERT,211.93,299.67,59.981,1452647703,"201051344001203","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,316355.6,316355.6,16207,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647761,12717.00
01/12/2016 20:15,2,0.000,ALERT,211.48,299.07,59.970,1452647703,"274151322000054","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,583266.2,583266.2,5342,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647763,12718.00
01/12/2016 20:15,2,0.000,ALERT,212.83,300.87,59.975,1452647703,"201051344000867","219011344069620",0.00,-8.50,0,298.17,303.88,0.0,0.0,0.000,305020.0,305020.0,11559,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647765,12719.00
01/12/2016 20:15,2,0.000,ALERT,211.93,300.27,59.981,1452647703,"201051344001093","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,314837.5,314837.5,16210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647767,12720.00
01/12/2016 20:15,2,0.000,ALERT,212.38,301.47,59.981,1452647703,"201051344000900","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,318377.0,318377.0,11498,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647768,12721.00
01/12/2016 20:15,2,0.000,ALERT,212.61,300.57,59.975,1452647703,"201051344000648","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,312007.1,312007.1,11539,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647770,12722.00
01/12/2016 20:15,2,0.000,ALERT,212.61,301.77,59.975,1452647703,"201051344000569","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,320015.5,320015.5,11475,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452647772,12723.00
01/12/2016 20:15,2,0.000,ALERT,212.38,301.47,59.933,1452647703,"201051344000983","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,314888.4,314888.4,11518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647774,12724.00
01/12/2016 20:15,2,0.000,ALERT,212.61,300.87,59.959,1452647703,"201051344001158","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,309925.1,309925.1,11589,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647776,12725.00
01/12/2016 20:15,2,0.000,ALERT,213.06,301.77,59.970,1452647703,"201051344000576","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,313025.6,313025.6,11494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647777,12726.00
01/12/2016 20:15,2,0.000,ALERT,211.70,297.26,59.965,1452647703,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,558386.1,558386.1,5371,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452647779,12727.00
01/12/2016 20:30,2,0.000,ALERT,213.29,301.47,59.996,1452648604,"201051344000645","219011344069620",0.00,-8.50,0,299.67,303.88,0.0,0.0,0.000,313284.6,313284.6,11515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648606,12728.00
01/12/2016 20:30,2,0.000,ALERT,212.16,299.37,60.018,1452648604,"274151322000085","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,585918.7,585918.7,5359,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648608,12729.00
01/12/2016 20:30,2,0.000,ALERT,213.29,301.17,60.012,1452648604,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,305757.1,305757.1,11591,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648609,12730.00
01/12/2016 20:30,2,0.000,ALERT,212.83,301.47,59.986,1452648604,"201051344000469","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,307189.0,307189.0,11563,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648611,12731.00
01/12/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1452648604,"201051344000646","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,311532.2,311532.2,16205,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452648613,12732.00
01/12/2016 20:30,2,0.000,ALERT,211.70,299.37,59.975,1452648604,"274151322000052","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,593714.7,593714.7,5394,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648615,12733.00
01/12/2016 20:30,2,0.000,ALERT,212.38,300.57,59.996,1452648604,"201051344000585","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,316446.4,316446.4,16200,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648617,12734.00
01/12/2016 20:30,2,0.000,ALERT,212.16,300.87,59.991,1452648604,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,314665.5,314665.5,16249,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648618,12735.00
01/12/2016 20:30,2,0.000,ALERT,212.83,301.77,60.034,1452648604,"201051344000582","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,309631.0,309631.0,16195,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648620,12736.00
01/12/2016 20:30,2,0.000,ALERT,211.93,300.27,60.002,1452648604,"201051344000955","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,318975.3,318975.3,16177,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452648622,12737.00
01/12/2016 20:30,2,0.000,ALERT,212.16,299.07,60.002,1452648604,"274151322000094","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,5666,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648624,12738.00
01/12/2016 20:30,2,0.000,ALERT,212.83,302.07,59.986,1452648604,"201051344000579","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,320368.9,320368.9,11560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648626,12739.00
01/12/2016 20:30,2,0.000,ALERT,211.93,300.87,59.986,1452648604,"201051344000890","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,317114.0,317114.0,16259,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648628,12740.00
01/12/2016 20:30,2,0.000,ALERT,212.16,300.27,60.028,1452648604,"201051344000438","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,318909.6,318909.6,16209,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452648629,12741.00
01/12/2016 20:30,2,0.000,ALERT,212.38,299.67,60.007,1452648604,"201051344000417","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,312983.2,312983.2,16274,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452648631,12742.00
01/12/2016 20:30,2,0.000,ALERT,212.16,299.67,59.981,1452648604,"274151322000083","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,588024.2,588024.2,5424,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648633,12743.00
01/12/2016 20:30,2,0.000,ALERT,212.83,299.37,59.986,1452648604,"274151322000076","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,624643.0,624643.0,5410,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648635,12744.00
01/12/2016 20:30,2,0.000,ALERT,212.61,301.77,60.007,1452648604,"201051344000868","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,304683.9,304683.9,11524,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648637,12745.00
01/12/2016 20:30,2,0.000,ALERT,212.16,300.27,59.938,1452648604,"274151322000095","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,617330.2,617330.2,5438,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648639,12746.00
01/12/2016 20:30,2,0.000,ALERT,212.61,301.47,59.991,1452648604,"201051344000988","219011344069620",0.00,-9.00,0,296.96,303.28,0.0,0.0,0.000,304676.0,304676.0,11567,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452648641,12747.00
01/12/2016 20:30,2,0.000,ALERT,211.93,299.37,59.938,1452648604,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,317039.9,317039.9,16188,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452648642,12748.00
01/12/2016 20:30,2,0.000,ALERT,212.61,301.77,59.991,1452648604,"201051344000458","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,314762.3,314762.3,11567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648644,12749.00
01/12/2016 20:30,2,0.000,ALERT,213.51,301.47,59.991,1452648604,"201051344000853","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,312072.1,312072.1,11533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648646,12750.00
01/12/2016 20:30,2,0.000,ALERT,212.61,300.57,59.981,1452648604,"201051344000685","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,318327.1,318327.1,16237,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648648,12751.00
01/12/2016 20:30,2,0.000,ALERT,212.38,300.27,59.991,1452648604,"201051344000917","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,316040.3,316040.3,16235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648650,12752.00
01/12/2016 20:30,2,0.000,ALERT,212.38,300.87,59.986,1452648604,"201051344001145","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,319261.9,319261.9,16231,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452648651,12753.00
01/12/2016 20:30,2,0.000,ALERT,212.38,299.97,59.975,1452648604,"201051344000651","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,313412.4,313412.4,16215,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648653,12754.00
01/12/2016 20:30,2,0.000,ALERT,211.93,299.37,59.975,1452648604,"274151322000088","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,570913.9,570913.9,5331,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648655,12755.00
01/12/2016 20:30,2,0.000,ALERT,212.83,298.77,59.981,1452648604,"274151322000068","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,478002.7,478002.7,5657,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648657,12756.00
