ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 20:30,2,0.000,ALERT,211.93,300.57,59.991,1452648604,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,309881.0,309881.0,16195,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648658,12757.00
01/12/2016 20:30,2,0.000,ALERT,212.61,302.07,59.986,1452648604,"201051344000594","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,315783.3,315783.3,11576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648660,12758.00
01/12/2016 20:30,2,0.000,ALERT,212.38,300.27,59.975,1452648604,"201051344001203","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,316355.6,316355.6,16209,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648662,12759.00
01/12/2016 20:30,2,0.000,ALERT,212.16,300.57,59.986,1452648604,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,583266.2,583266.2,5344,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648664,12760.00
01/12/2016 20:30,2,0.000,ALERT,213.06,301.17,59.970,1452648604,"201051344000867","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,305020.0,305020.0,11561,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452648666,12761.00
01/12/2016 20:30,2,0.000,ALERT,212.16,300.57,60.023,1452648604,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,314837.5,314837.5,16212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648667,12762.00
01/12/2016 20:30,2,0.000,ALERT,212.61,301.47,59.986,1452648604,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,318377.0,318377.0,11500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648669,12763.00
01/12/2016 20:30,2,0.000,ALERT,213.06,300.87,59.991,1452648604,"201051344000648","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,312007.1,312007.1,11541,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452648671,12764.00
01/12/2016 20:30,2,0.000,ALERT,212.83,302.07,59.991,1452648604,"201051344000569","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,320015.5,320015.5,11477,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648673,12765.00
01/12/2016 20:30,2,0.000,ALERT,212.61,301.77,59.996,1452648604,"201051344000983","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,314888.4,314888.4,11520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648675,12766.00
01/12/2016 20:30,2,0.000,ALERT,212.83,301.77,59.991,1452648604,"201051344001158","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,309925.1,309925.1,11591,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648677,12767.00
01/12/2016 20:30,2,0.000,ALERT,213.29,302.07,59.991,1452648604,"201051344000576","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,313025.6,313025.6,11496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648678,12768.00
01/12/2016 20:30,2,0.000,ALERT,212.16,298.17,59.986,1452648604,"274151322000087","219011344069620",0.00,-7.00,0,296.06,299.97,0.0,0.0,0.000,558386.1,558386.1,5373,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452648680,12769.00
01/12/2016 20:45,2,0.000,ALERT,213.51,302.07,59.965,1452649504,"201051344000645","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,313284.6,313284.6,11517,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649506,12770.00
01/12/2016 20:45,2,0.000,ALERT,212.38,299.37,59.965,1452649504,"274151322000085","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,585918.7,585918.7,5361,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649508,12771.00
01/12/2016 20:45,2,0.000,ALERT,213.51,302.07,60.012,1452649504,"201051344000633","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,305757.1,305757.1,11593,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649510,12772.00
01/12/2016 20:45,2,0.000,ALERT,213.06,302.07,59.965,1452649504,"201051344000469","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,307189.0,307189.0,11565,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649511,12773.00
01/12/2016 20:45,2,0.000,ALERT,212.16,300.87,59.970,1452649504,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,311532.2,311532.2,16207,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649513,12774.00
01/12/2016 20:45,2,0.000,ALERT,212.16,299.67,59.917,1452649504,"274151322000052","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,593714.7,593714.7,5396,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649515,12775.00
01/12/2016 20:45,2,0.000,ALERT,212.61,301.17,59.965,1452649504,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,316446.4,316446.4,16202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649517,12776.00
01/12/2016 20:45,2,0.000,ALERT,212.38,301.17,59.975,1452649504,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,314665.5,314665.5,16251,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649518,12777.00
01/12/2016 20:45,2,0.000,ALERT,213.06,302.07,59.975,1452649504,"201051344000582","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,309631.0,309631.0,16197,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649520,12778.00
01/12/2016 20:45,2,0.000,ALERT,212.16,300.87,59.975,1452649504,"201051344000955","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,318975.3,318975.3,16179,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649522,12779.00
01/12/2016 20:45,2,0.000,ALERT,212.38,299.37,59.970,1452649504,"274151322000094","219011344069620",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,477714.8,477714.8,5668,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649524,12780.00
01/12/2016 20:45,2,0.000,ALERT,213.06,302.68,59.981,1452649504,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,320368.9,320368.9,11562,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649526,12781.00
01/12/2016 20:45,2,0.000,ALERT,212.16,301.17,59.949,1452649504,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,317114.0,317114.0,16261,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649527,12782.00
01/12/2016 20:45,2,0.000,ALERT,212.61,300.87,59.986,1452649504,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318909.6,318909.6,16211,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649529,12783.00
01/12/2016 20:45,2,0.000,ALERT,212.83,300.57,59.991,1452649504,"201051344000417","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,312983.2,312983.2,16276,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649531,12784.00
01/12/2016 20:45,2,0.000,ALERT,212.38,300.27,59.975,1452649504,"274151322000083","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,588024.2,588024.2,5426,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649533,12785.00
01/12/2016 20:45,2,0.000,ALERT,213.06,300.27,59.970,1452649504,"274151322000076","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,624643.0,624643.0,5412,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649535,12786.00
01/12/2016 20:45,2,0.000,ALERT,212.83,302.68,59.975,1452649504,"201051344000868","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,304683.9,304683.9,11526,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649537,12787.00
01/12/2016 20:45,2,0.000,ALERT,212.16,300.87,59.970,1452649504,"274151322000095","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,617330.2,617330.2,5440,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649539,12788.00
01/12/2016 20:45,2,0.000,ALERT,212.61,301.77,59.949,1452649504,"201051344000988","219011344069620",0.00,-9.00,0,296.96,303.58,0.0,0.0,0.000,304676.0,304676.0,11569,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649541,12789.00
01/12/2016 20:45,2,0.000,ALERT,212.38,300.27,59.981,1452649504,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,317039.9,317039.9,16190,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649543,12790.00
01/12/2016 20:45,2,0.000,ALERT,212.83,302.07,59.981,1452649504,"201051344000458","219011344069620",0.00,-7.00,0,299.67,304.48,0.0,0.0,0.000,314762.3,314762.3,11569,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649545,12791.00
01/12/2016 20:45,2,0.000,ALERT,213.51,302.07,59.944,1452649504,"201051344000853","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,312072.1,312072.1,11535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649546,12792.00
01/12/2016 20:45,2,0.000,ALERT,212.83,300.87,59.991,1452649504,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,318327.1,318327.1,16239,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649548,12793.00
01/12/2016 20:45,2,0.000,ALERT,212.61,300.57,59.981,1452649504,"201051344000917","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,316040.3,316040.3,16237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649550,12794.00
01/12/2016 20:45,2,0.000,ALERT,212.61,300.87,59.981,1452649504,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,319261.9,319261.9,16233,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649552,12795.00
01/12/2016 20:45,2,0.000,ALERT,212.16,299.97,59.986,1452649504,"201051344000651","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,313412.4,313412.4,16217,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649553,12796.00
01/12/2016 20:45,2,0.000,ALERT,211.70,299.67,59.965,1452649504,"274151322000088","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,570913.9,570913.9,5333,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649555,12797.00
01/12/2016 20:45,2,0.000,ALERT,212.83,299.07,59.981,1452649504,"274151322000068","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,478002.7,478002.7,5659,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649557,12798.00
01/12/2016 20:45,2,0.000,ALERT,211.93,300.87,59.981,1452649504,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309881.0,309881.0,16197,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649559,12799.00
01/12/2016 20:45,2,0.000,ALERT,212.38,302.37,59.996,1452649504,"201051344000594","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,315783.3,315783.3,11578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649561,12800.00
01/12/2016 20:45,2,0.000,ALERT,212.38,300.27,59.981,1452649504,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,316355.6,316355.6,16211,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649562,12801.00
01/12/2016 20:45,2,0.000,ALERT,211.93,300.27,59.981,1452649504,"274151322000054","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,583266.2,583266.2,5346,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649564,12802.00
01/12/2016 20:45,2,0.000,ALERT,213.29,301.77,59.986,1452649504,"201051344000867","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,305020.0,305020.0,11563,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649566,12803.00
01/12/2016 20:45,2,0.000,ALERT,212.38,300.57,59.981,1452649504,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,314837.5,314837.5,16214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649568,12804.00
01/12/2016 20:45,2,0.000,ALERT,212.83,302.37,59.986,1452649504,"201051344000900","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,318377.0,318377.0,11502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649570,12805.00
01/12/2016 20:45,2,0.000,ALERT,213.06,301.47,59.965,1452649504,"201051344000648","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,312007.1,312007.1,11543,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649571,12806.00
01/12/2016 20:45,2,0.000,ALERT,213.06,302.98,59.981,1452649504,"201051344000569","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,320015.5,320015.5,11479,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649573,12807.00
01/12/2016 20:45,2,0.000,ALERT,212.83,302.37,59.981,1452649504,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,314888.4,314888.4,11522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649575,12808.00
01/12/2016 20:45,2,0.000,ALERT,213.06,302.07,59.986,1452649504,"201051344001158","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,11593,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649577,12809.00
01/12/2016 20:45,2,0.000,ALERT,213.51,302.98,59.986,1452649504,"201051344000576","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,313025.6,313025.6,11498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452649578,12810.00
01/12/2016 20:45,2,0.000,ALERT,211.93,299.07,59.975,1452649504,"274151322000087","219011344069620",0.00,-7.00,0,296.06,300.27,0.0,0.0,0.000,558386.1,558386.1,5375,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452649580,12811.00
01/12/2016 21:00,2,0.000,ALERT,213.96,302.98,60.007,1452650403,"201051344000645","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,313284.6,313284.6,11519,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452650405,12812.00
01/12/2016 21:00,2,0.000,ALERT,212.61,299.97,59.996,1452650403,"274151322000085","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,585918.7,585918.7,5363,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650407,12813.00
01/12/2016 21:00,2,0.000,ALERT,213.96,302.37,60.002,1452650403,"201051344000633","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,305757.1,305757.1,11595,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650409,12814.00
01/12/2016 21:00,2,0.000,ALERT,213.51,302.68,60.007,1452650403,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,307189.0,307189.0,11567,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650410,12815.00
01/12/2016 21:00,2,0.000,ALERT,212.83,302.07,60.023,1452650403,"201051344000646","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,311532.2,311532.2,16209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650412,12816.00
01/12/2016 21:00,2,0.000,ALERT,212.16,300.87,59.996,1452650403,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,593714.7,593714.7,5398,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650414,12817.00
01/12/2016 21:00,2,0.000,ALERT,212.83,302.07,60.007,1452650403,"201051344000585","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,316446.4,316446.4,16204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650416,12818.00
01/12/2016 21:00,2,0.000,ALERT,212.83,302.07,60.039,1452650403,"201051344001230","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,314665.5,314665.5,16253,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650418,12819.00
01/12/2016 21:00,2,0.000,ALERT,213.29,302.68,60.002,1452650403,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,309631.0,309631.0,16199,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650419,12820.00
01/12/2016 21:00,2,0.000,ALERT,212.61,302.07,60.007,1452650403,"201051344000955","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,318975.3,318975.3,16181,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650421,12821.00
01/12/2016 21:00,2,0.000,ALERT,212.61,299.67,59.959,1452650403,"274151322000094","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,477714.8,477714.8,5670,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650423,12822.00
01/12/2016 21:00,2,0.000,ALERT,213.51,303.28,59.970,1452650403,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,320368.9,320368.9,11564,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650425,12823.00
01/12/2016 21:00,2,0.000,ALERT,212.61,302.07,60.018,1452650403,"201051344000890","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,317114.0,317114.0,16263,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650427,12824.00
01/12/2016 21:00,2,0.000,ALERT,213.06,301.77,60.039,1452650403,"201051344000438","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,318909.6,318909.6,16213,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452650429,12825.00
01/12/2016 21:00,2,0.000,ALERT,213.06,301.17,59.996,1452650403,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,312983.2,312983.2,16278,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650431,12826.00
01/12/2016 21:00,2,0.000,ALERT,212.61,300.57,59.996,1452650403,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,588024.2,588024.2,5428,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452650432,12827.00
01/12/2016 21:00,2,0.000,ALERT,213.06,300.57,59.996,1452650403,"274151322000076","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,624643.0,624643.0,5414,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650434,12828.00
01/12/2016 21:00,2,0.000,ALERT,213.51,303.58,59.996,1452650403,"201051344000868","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,304683.9,304683.9,11528,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452650436,12829.00
01/12/2016 21:00,2,0.000,ALERT,212.38,301.47,59.986,1452650403,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,617330.2,617330.2,5442,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650438,12830.00
01/12/2016 21:00,2,0.000,ALERT,213.06,302.37,59.996,1452650403,"201051344000988","219011344069620",0.00,-9.00,0,297.57,304.48,0.0,0.0,0.000,304676.0,304676.0,11571,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650440,12831.00
01/12/2016 21:00,2,0.000,ALERT,212.83,301.17,59.996,1452650403,"201051344001025","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,317039.9,317039.9,16192,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650441,12832.00
01/12/2016 21:00,2,0.000,ALERT,213.29,302.98,59.991,1452650403,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.68,0.0,0.0,0.000,314762.3,314762.3,11571,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650443,12833.00
01/12/2016 21:00,2,0.000,ALERT,213.96,302.68,59.949,1452650403,"201051344000853","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,312072.1,312072.1,11537,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650445,12834.00
01/12/2016 21:00,2,0.000,ALERT,213.29,302.07,60.007,1452650403,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,318327.1,318327.1,16241,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452650447,12835.00
01/12/2016 21:00,2,0.000,ALERT,212.83,301.47,59.975,1452650403,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,316040.3,316040.3,16239,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452650449,12836.00
01/12/2016 21:00,2,0.000,ALERT,213.06,302.07,59.996,1452650403,"201051344001145","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,319261.9,319261.9,16235,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452650450,12837.00
01/12/2016 21:00,2,0.000,ALERT,213.06,301.17,59.996,1452650403,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,313412.4,313412.4,16219,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650452,12838.00
01/12/2016 21:00,2,0.000,ALERT,211.93,299.67,59.996,1452650403,"274151322000088","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,570913.9,570913.9,5335,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650454,12839.00
01/12/2016 21:00,2,0.000,ALERT,213.06,299.37,60.002,1452650403,"274151322000068","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,478002.7,478002.7,5661,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650456,12840.00
01/12/2016 21:00,2,0.000,ALERT,212.61,302.07,59.965,1452650403,"201051344001135","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,309881.0,309881.0,16199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650458,12841.00
01/12/2016 21:00,2,0.000,ALERT,212.83,302.98,59.996,1452650403,"201051344000594","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,315783.3,315783.3,11580,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650459,12842.00
01/12/2016 21:00,2,0.000,ALERT,212.83,301.77,60.002,1452650403,"201051344001203","219011344069620",0.00,-10.00,0,298.47,304.78,0.0,0.0,0.000,316355.6,316355.6,16213,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650461,12843.00
01/12/2016 21:00,2,0.000,ALERT,212.16,299.97,59.986,1452650403,"274151322000054","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,583266.2,583266.2,5348,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452650463,12844.00
01/12/2016 21:00,2,0.000,ALERT,213.51,302.07,59.996,1452650403,"201051344000867","219011344069620",0.00,-8.50,0,299.67,305.38,0.0,0.0,0.000,305020.0,305020.0,11565,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650465,12845.00
01/12/2016 21:00,2,0.000,ALERT,212.83,301.77,60.034,1452650403,"201051344001093","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,314837.5,314837.5,16216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650466,12846.00
01/12/2016 21:00,2,0.000,ALERT,213.29,302.68,60.028,1452650403,"201051344000900","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,318377.0,318377.0,11504,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650468,12847.00
01/12/2016 21:00,2,0.000,ALERT,213.51,301.77,59.996,1452650403,"201051344000648","219011344069620",0.00,-11.00,0,299.67,304.78,0.0,0.0,0.000,312007.1,312007.1,11545,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650470,12848.00
01/12/2016 21:00,2,0.000,ALERT,213.51,303.28,59.996,1452650403,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,320015.5,320015.5,11481,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650472,12849.00
01/12/2016 21:00,2,0.000,ALERT,213.29,302.98,59.996,1452650403,"201051344000983","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,314888.4,314888.4,11524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650474,12850.00
01/12/2016 21:00,2,0.000,ALERT,213.51,302.37,60.002,1452650403,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,309925.1,309925.1,11595,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452650476,12851.00
01/12/2016 21:00,2,0.000,ALERT,213.96,303.28,59.991,1452650403,"201051344000576","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,313025.6,313025.6,11500,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650477,12852.00
01/12/2016 21:00,2,0.000,ALERT,212.61,299.37,59.996,1452650403,"274151322000087","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,558386.1,558386.1,5377,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452650479,12853.00
01/12/2016 21:15,2,0.000,ALERT,213.74,302.68,59.991,1452651303,"201051344000645","219011344069620",0.00,-8.50,0,300.87,309.29,0.0,0.0,0.000,313284.6,313284.6,11521,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452651305,12854.00
01/12/2016 21:15,2,0.000,ALERT,211.93,299.37,60.034,1452651303,"274151322000085","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,585918.7,585918.7,5365,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651307,12855.00
01/12/2016 21:15,2,0.000,ALERT,213.96,302.68,59.991,1452651303,"201051344000633","219011344069620",0.00,-9.00,0,299.07,308.69,0.0,0.0,0.000,305757.1,305757.1,11597,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651309,12856.00
01/12/2016 21:15,2,0.000,ALERT,212.83,302.07,59.991,1452651303,"201051344000469","219011344069620",0.00,-11.00,0,299.97,308.39,0.0,0.0,0.000,307189.0,307189.0,11569,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452651310,12857.00
01/12/2016 21:15,2,0.000,ALERT,211.70,299.97,59.996,1452651303,"201051344000646","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,311532.2,311532.2,16211,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651312,12858.00
01/12/2016 21:15,2,0.000,ALERT,211.03,298.47,60.034,1452651303,"274151322000052","219011344069620",0.00,-9.00,0,296.66,302.68,0.0,0.0,0.000,593714.7,593714.7,5400,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651314,12859.00
01/12/2016 21:15,2,0.000,ALERT,211.93,299.97,59.996,1452651303,"201051344000585","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,316446.4,316446.4,16206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651316,12860.00
01/12/2016 21:15,2,0.000,ALERT,211.70,300.27,59.996,1452651303,"201051344001230","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,314665.5,314665.5,16255,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651317,12861.00
01/12/2016 21:15,2,0.000,ALERT,212.38,300.57,59.996,1452651303,"201051344000582","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,309631.0,309631.0,16201,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651319,12862.00
01/12/2016 21:15,2,0.000,ALERT,211.25,299.67,59.991,1452651303,"201051344000955","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,318975.3,318975.3,16183,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651321,12863.00
01/12/2016 21:15,2,0.000,ALERT,211.25,297.57,60.034,1452651303,"274151322000094","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,477714.8,477714.8,5672,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651323,12864.00
01/12/2016 21:15,2,0.000,ALERT,212.61,302.37,59.965,1452651303,"201051344000579","219011344069620",0.00,-9.00,0,300.87,309.89,0.0,0.0,0.000,320368.9,320368.9,11566,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651325,12865.00
01/12/2016 21:15,2,0.000,ALERT,211.70,300.27,59.975,1452651303,"201051344000890","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,317114.0,317114.0,16265,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452651326,12866.00
01/12/2016 21:15,2,0.000,ALERT,211.93,299.97,59.986,1452651303,"201051344000438","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,318909.6,318909.6,16215,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651328,12867.00
01/12/2016 21:15,2,0.000,ALERT,212.16,299.37,59.965,1452651303,"201051344000417","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,312983.2,312983.2,16280,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651330,12868.00
01/12/2016 21:15,2,0.000,ALERT,211.48,298.47,59.986,1452651303,"274151322000083","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,588024.2,588024.2,5430,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651332,12869.00
01/12/2016 21:15,2,0.000,ALERT,212.16,298.47,59.991,1452651303,"274151322000076","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,624643.0,624643.0,5416,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651334,12870.00
01/12/2016 21:15,2,0.000,ALERT,212.83,302.68,59.981,1452651303,"201051344000868","219011344069620",0.00,-9.00,0,301.17,310.19,0.0,0.0,0.000,304683.9,304683.9,11530,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651336,12871.00
01/12/2016 21:15,2,0.000,ALERT,211.48,299.37,59.991,1452651303,"274151322000095","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,617330.2,617330.2,5444,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651338,12872.00
01/12/2016 21:15,2,0.000,ALERT,212.38,301.47,60.018,1452651303,"201051344000988","219011344069620",0.00,-8.50,0,298.17,308.09,0.0,0.0,0.000,304676.0,304676.0,11573,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651340,12873.00
01/12/2016 21:15,2,0.000,ALERT,211.70,299.07,59.986,1452651303,"201051344001025","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,317039.9,317039.9,16194,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651341,12874.00
01/12/2016 21:15,2,0.000,ALERT,212.38,301.77,59.986,1452651303,"201051344000458","219011344069620",0.00,-7.00,0,300.27,309.59,0.0,0.0,0.000,314762.3,314762.3,11573,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651343,12875.00
01/12/2016 21:15,2,0.000,ALERT,213.06,301.47,59.986,1452651303,"201051344000853","219011344069620",0.00,-9.00,0,300.27,308.99,0.0,0.0,0.000,312072.1,312072.1,11539,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651345,12876.00
01/12/2016 21:15,2,0.000,ALERT,212.16,299.67,59.986,1452651303,"201051344000685","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,318327.1,318327.1,16243,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452651347,12877.00
01/12/2016 21:15,2,0.000,ALERT,211.93,299.07,59.975,1452651303,"201051344000917","219011344069620",0.00,-8.00,0,297.26,303.28,0.0,0.0,0.000,316040.3,316040.3,16241,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452651348,12878.00
01/12/2016 21:15,2,0.000,ALERT,211.93,299.67,59.991,1452651303,"201051344001145","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,319261.9,319261.9,16237,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651350,12879.00
01/12/2016 21:15,2,0.000,ALERT,211.70,299.07,59.981,1452651303,"201051344000651","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,313412.4,313412.4,16221,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651352,12880.00
01/12/2016 21:15,2,0.000,ALERT,211.03,297.87,59.975,1452651303,"274151322000088","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,570913.9,570913.9,5337,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651354,12881.00
01/12/2016 21:15,2,0.000,ALERT,212.16,297.87,60.023,1452651303,"274151322000068","219011344069620",0.00,-8.00,0,296.06,301.17,0.0,0.0,0.000,478002.7,478002.7,5663,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651356,12882.00
01/12/2016 21:15,2,0.000,ALERT,211.48,299.97,60.023,1452651303,"201051344001135","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,309881.0,309881.0,16201,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651357,12883.00
01/12/2016 21:15,2,0.000,ALERT,212.16,302.37,59.981,1452651303,"201051344000594","219011344069620",0.00,-10.00,0,300.27,309.29,0.0,0.0,0.000,315783.3,315783.3,11582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651359,12884.00
01/12/2016 21:15,2,0.000,ALERT,211.70,299.37,59.986,1452651303,"201051344001203","219011344069620",0.00,-10.00,0,298.47,305.38,0.0,0.0,0.000,316355.6,316355.6,16215,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651361,12885.00
01/12/2016 21:15,2,0.000,ALERT,211.25,299.07,59.975,1452651303,"274151322000054","219011344069620",0.00,-8.00,0,296.96,302.37,0.0,0.0,0.000,583266.2,583266.2,5350,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651363,12886.00
01/12/2016 21:15,2,0.000,ALERT,212.83,301.47,59.981,1452651303,"201051344000867","219011344069620",0.00,-8.50,0,299.97,309.59,0.0,0.0,0.000,305020.0,305020.0,11567,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651365,12887.00
01/12/2016 21:15,2,0.000,ALERT,211.70,299.67,59.986,1452651303,"201051344001093","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,314837.5,314837.5,16218,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651366,12888.00
01/12/2016 21:15,2,0.000,ALERT,212.61,301.77,59.986,1452651303,"201051344000900","219011344069620",0.00,-10.00,0,299.97,308.39,0.0,0.0,0.000,318377.0,318377.0,11506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651368,12889.00
01/12/2016 21:15,2,0.000,ALERT,212.83,301.17,59.975,1452651303,"201051344000648","219011344069620",0.00,-11.00,0,299.67,308.99,0.0,0.0,0.000,312007.1,312007.1,11547,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651370,12890.00
01/12/2016 21:15,2,0.000,ALERT,212.61,302.37,59.938,1452651303,"201051344000569","219011344069620",0.00,-9.00,0,300.87,309.89,0.0,0.0,0.000,320015.5,320015.5,11483,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651372,12891.00
01/12/2016 21:15,2,0.000,ALERT,212.61,302.07,60.002,1452651303,"201051344000983","219011344069620",0.00,-9.00,0,300.27,309.29,0.0,0.0,0.000,314888.4,314888.4,11526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452651374,12892.00
01/12/2016 21:15,2,0.000,ALERT,212.61,301.77,59.986,1452651303,"201051344001158","219011344069620",0.00,-10.00,0,299.97,308.09,0.0,0.0,0.000,309925.1,309925.1,11597,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651375,12893.00
01/12/2016 21:15,2,0.000,ALERT,213.06,302.37,59.986,1452651303,"201051344000576","219011344069620",0.00,-8.50,0,300.57,309.29,0.0,0.0,0.000,313025.6,313025.6,11502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651377,12894.00
01/12/2016 21:15,2,0.000,ALERT,211.25,296.96,60.023,1452651303,"274151322000087","219011344069620",0.00,-7.00,0,295.76,301.17,0.0,0.0,0.000,558386.1,558386.1,5379,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452651379,12895.00
01/12/2016 21:30,2,0.000,ALERT,213.51,302.37,59.959,1452652203,"201051344000645","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,313284.6,313284.6,11523,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652205,12896.00
01/12/2016 21:30,2,0.000,ALERT,211.70,298.77,59.970,1452652203,"274151322000085","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,585918.7,585918.7,5367,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652207,12897.00
01/12/2016 21:30,2,0.000,ALERT,213.51,302.07,59.986,1452652203,"201051344000633","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,305757.1,305757.1,11599,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652209,12898.00
01/12/2016 21:30,2,0.000,ALERT,213.06,302.68,59.981,1452652203,"201051344000469","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,307189.0,307189.0,11571,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452652211,12899.00
01/12/2016 21:30,2,0.000,ALERT,211.70,300.27,60.018,1452652203,"201051344000646","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,311532.2,311532.2,16213,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652212,12900.00
01/12/2016 21:30,2,0.000,ALERT,211.25,299.67,59.981,1452652203,"274151322000052","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,593714.7,593714.7,5402,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652214,12901.00
