ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 21:30,2,0.000,ALERT,212.16,300.57,59.975,1452652203,"201051344000585","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,316446.4,316446.4,16208,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452652216,12902.00
01/12/2016 21:30,2,0.000,ALERT,211.93,300.57,59.981,1452652203,"201051344001230","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,314665.5,314665.5,16257,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652218,12903.00
01/12/2016 21:30,2,0.000,ALERT,212.38,301.47,60.007,1452652203,"201051344000582","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,309631.0,309631.0,16203,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452652220,12904.00
01/12/2016 21:30,2,0.000,ALERT,211.48,300.27,59.981,1452652203,"201051344000955","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,318975.3,318975.3,16185,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652222,12905.00
01/12/2016 21:30,2,0.000,ALERT,211.70,298.47,59.986,1452652203,"274151322000094","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,477714.8,477714.8,5674,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652223,12906.00
01/12/2016 21:30,2,0.000,ALERT,212.83,302.98,59.938,1452652203,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,320368.9,320368.9,11568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452652225,12907.00
01/12/2016 21:30,2,0.000,ALERT,211.93,300.87,59.970,1452652203,"201051344000890","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,317114.0,317114.0,16267,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652227,12908.00
01/12/2016 21:30,2,0.000,ALERT,211.93,300.27,59.944,1452652203,"201051344000438","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,318909.6,318909.6,16217,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652229,12909.00
01/12/2016 21:30,2,0.000,ALERT,212.16,299.97,60.028,1452652203,"201051344000417","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,312983.2,312983.2,16282,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652231,12910.00
01/12/2016 21:30,2,0.000,ALERT,211.70,299.67,59.975,1452652203,"274151322000083","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,588024.2,588024.2,5432,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652233,12911.00
01/12/2016 21:30,2,0.000,ALERT,212.16,298.77,59.996,1452652203,"274151322000076","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,624643.0,624643.0,5418,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652234,12912.00
01/12/2016 21:30,2,0.000,ALERT,213.06,303.28,59.975,1452652203,"201051344000868","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,304683.9,304683.9,11532,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452652236,12913.00
01/12/2016 21:30,2,0.000,ALERT,211.25,299.67,59.975,1452652203,"274151322000095","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,617330.2,617330.2,5446,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652238,12914.00
01/12/2016 21:30,2,0.000,ALERT,212.61,301.77,59.991,1452652203,"201051344000988","219011344069620",0.00,-9.00,0,296.96,303.88,0.0,0.0,0.000,304676.0,304676.0,11575,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652240,12915.00
01/12/2016 21:30,2,0.000,ALERT,211.70,299.37,59.981,1452652203,"201051344001025","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,317039.9,317039.9,16196,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652242,12916.00
01/12/2016 21:30,2,0.000,ALERT,212.61,302.07,60.028,1452652203,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.78,0.0,0.0,0.000,314762.3,314762.3,11575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452652243,12917.00
01/12/2016 21:30,2,0.000,ALERT,213.29,301.77,59.981,1452652203,"201051344000853","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,312072.1,312072.1,11541,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452652245,12918.00
01/12/2016 21:30,2,0.000,ALERT,212.16,300.27,59.954,1452652203,"201051344000685","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,318327.1,318327.1,16245,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652247,12919.00
01/12/2016 21:30,2,0.000,ALERT,212.16,299.67,59.975,1452652203,"201051344000917","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,316040.3,316040.3,16243,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652249,12920.00
01/12/2016 21:30,2,0.000,ALERT,212.16,300.27,59.986,1452652203,"201051344001145","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,319261.9,319261.9,16239,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652251,12921.00
01/12/2016 21:30,2,0.000,ALERT,211.93,299.67,60.028,1452652203,"201051344000651","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,313412.4,313412.4,16223,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652252,12922.00
01/12/2016 21:30,2,0.000,ALERT,211.25,298.77,59.949,1452652203,"274151322000088","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,570913.9,570913.9,5339,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652254,12923.00
01/12/2016 21:30,2,0.000,ALERT,212.16,298.17,59.981,1452652203,"274151322000068","219011344069620",0.00,-8.50,0,295.76,299.67,0.0,0.0,0.000,478002.7,478002.7,5665,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652256,12924.00
01/12/2016 21:30,2,0.000,ALERT,211.48,300.27,59.981,1452652203,"201051344001135","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,309881.0,309881.0,16203,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652258,12925.00
01/12/2016 21:30,2,0.000,ALERT,212.38,302.68,59.986,1452652203,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,315783.3,315783.3,11584,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652260,12926.00
01/12/2016 21:30,2,0.000,ALERT,211.93,299.67,59.975,1452652203,"201051344001203","219011344069620",0.00,-10.00,0,296.96,302.98,0.0,0.0,0.000,316355.6,316355.6,16217,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652261,12927.00
01/12/2016 21:30,2,0.000,ALERT,211.48,298.77,59.975,1452652203,"274151322000054","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,583266.2,583266.2,5352,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652263,12928.00
01/12/2016 21:30,2,0.000,ALERT,213.06,301.47,59.965,1452652203,"201051344000867","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,305020.0,305020.0,11569,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652265,12929.00
01/12/2016 21:30,2,0.000,ALERT,211.93,300.27,59.975,1452652203,"201051344001093","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,314837.5,314837.5,16220,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652267,12930.00
01/12/2016 21:30,2,0.000,ALERT,212.38,302.07,59.965,1452652203,"201051344000900","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,318377.0,318377.0,11508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652269,12931.00
01/12/2016 21:30,2,0.000,ALERT,213.06,301.77,59.981,1452652203,"201051344000648","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,312007.1,312007.1,11549,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652270,12932.00
01/12/2016 21:30,2,0.000,ALERT,212.83,302.98,59.970,1452652203,"201051344000569","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,320015.5,320015.5,11485,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652272,12933.00
01/12/2016 21:30,2,0.000,ALERT,212.83,302.07,60.018,1452652203,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,314888.4,314888.4,11528,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652274,12934.00
01/12/2016 21:30,2,0.000,ALERT,212.83,302.07,59.970,1452652203,"201051344001158","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11599,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652276,12935.00
01/12/2016 21:30,2,0.000,ALERT,213.29,302.68,59.970,1452652203,"201051344000576","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,313025.6,313025.6,11504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452652278,12936.00
01/12/2016 21:30,2,0.000,ALERT,211.48,297.87,59.959,1452652203,"274151322000087","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,558386.1,558386.1,5381,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452652279,12937.00
01/12/2016 21:45,2,0.000,ALERT,213.06,301.77,59.944,1452653104,"201051344000645","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,313284.6,313284.6,11525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653106,12938.00
01/12/2016 21:45,2,0.000,ALERT,211.48,298.77,59.949,1452653104,"274151322000085","219011344069620",0.00,-8.00,0,295.76,300.57,0.0,0.0,0.000,585918.7,585918.7,5369,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653108,12939.00
01/12/2016 21:45,2,0.000,ALERT,213.29,301.47,59.959,1452653104,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,305757.1,305757.1,11601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452653109,12940.00
01/12/2016 21:45,2,0.000,ALERT,212.61,301.77,59.965,1452653104,"201051344000469","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,307189.0,307189.0,11573,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452653111,12941.00
01/12/2016 21:45,2,0.000,ALERT,211.25,299.67,59.922,1452653104,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,311532.2,311532.2,16215,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653113,12942.00
01/12/2016 21:45,2,0.000,ALERT,211.25,299.07,59.907,1452653104,"274151322000052","219011344069620",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,593714.7,593714.7,5404,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653115,12943.00
01/12/2016 21:45,2,0.000,ALERT,211.70,299.97,59.949,1452653104,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,316446.4,316446.4,16210,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653117,12944.00
01/12/2016 21:45,2,0.000,ALERT,211.48,300.27,59.907,1452653104,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,314665.5,314665.5,16259,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653119,12945.00
01/12/2016 21:45,2,0.000,ALERT,212.16,300.57,59.986,1452653104,"201051344000582","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,309631.0,309631.0,16205,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653120,12946.00
01/12/2016 21:45,2,0.000,ALERT,211.03,299.67,59.949,1452653104,"201051344000955","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,318975.3,318975.3,16187,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653122,12947.00
01/12/2016 21:45,2,0.000,ALERT,211.48,297.87,59.938,1452653104,"274151322000094","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,477714.8,477714.8,5676,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653124,12948.00
01/12/2016 21:45,2,0.000,ALERT,212.38,302.07,59.949,1452653104,"201051344000579","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,320368.9,320368.9,11570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653126,12949.00
01/12/2016 21:45,2,0.000,ALERT,211.25,299.97,59.970,1452653104,"201051344000890","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,317114.0,317114.0,16269,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653128,12950.00
01/12/2016 21:45,2,0.000,ALERT,211.70,299.37,59.944,1452653104,"201051344000438","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318909.6,318909.6,16219,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653129,12951.00
01/12/2016 21:45,2,0.000,ALERT,211.70,299.07,59.944,1452653104,"201051344000417","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,312983.2,312983.2,16284,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653131,12952.00
01/12/2016 21:45,2,0.000,ALERT,211.25,298.77,59.965,1452653104,"274151322000083","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,588024.2,588024.2,5434,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653133,12953.00
01/12/2016 21:45,2,0.000,ALERT,211.93,298.47,59.965,1452653104,"274151322000076","219011344069620",0.00,-9.00,0,296.06,300.87,0.0,0.0,0.000,624643.0,624643.0,5420,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653135,12954.00
01/12/2016 21:45,2,0.000,ALERT,212.16,301.77,59.949,1452653104,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,304683.9,304683.9,11534,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452653137,12955.00
01/12/2016 21:45,2,0.000,ALERT,211.48,299.97,59.949,1452653104,"274151322000095","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,617330.2,617330.2,5448,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653139,12956.00
01/12/2016 21:45,2,0.000,ALERT,212.38,301.47,59.959,1452653104,"201051344000988","219011344069620",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,304676.0,304676.0,11577,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653141,12957.00
01/12/2016 21:45,2,0.000,ALERT,211.25,298.77,59.959,1452653104,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,317039.9,317039.9,16198,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452653142,12958.00
01/12/2016 21:45,2,0.000,ALERT,212.38,302.07,59.965,1452653104,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,314762.3,314762.3,11577,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653144,12959.00
01/12/2016 21:45,2,0.000,ALERT,213.06,301.17,59.996,1452653104,"201051344000853","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,312072.1,312072.1,11543,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653146,12960.00
01/12/2016 21:45,2,0.000,ALERT,211.93,299.97,60.007,1452653104,"201051344000685","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,318327.1,318327.1,16247,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452653148,12961.00
01/12/2016 21:45,2,0.000,ALERT,211.93,299.37,59.975,1452653104,"201051344000917","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,316040.3,316040.3,16245,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452653149,12962.00
01/12/2016 21:45,2,0.000,ALERT,211.93,299.97,59.954,1452653104,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,319261.9,319261.9,16241,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653151,12963.00
01/12/2016 21:45,2,0.000,ALERT,211.70,299.37,59.970,1452653104,"201051344000651","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,313412.4,313412.4,16225,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653153,12964.00
01/12/2016 21:45,2,0.000,ALERT,211.03,297.57,59.970,1452653104,"274151322000088","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,570913.9,570913.9,5341,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653155,12965.00
01/12/2016 21:45,2,0.000,ALERT,212.16,297.87,59.959,1452653104,"274151322000068","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,478002.7,478002.7,5667,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653157,12966.00
01/12/2016 21:45,2,0.000,ALERT,211.25,299.97,59.965,1452653104,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,309881.0,309881.0,16205,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653158,12967.00
01/12/2016 21:45,2,0.000,ALERT,212.16,302.07,59.949,1452653104,"201051344000594","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,315783.3,315783.3,11586,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452653160,12968.00
01/12/2016 21:45,2,0.000,ALERT,211.48,299.37,59.959,1452653104,"201051344001203","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,316355.6,316355.6,16219,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452653162,12969.00
01/12/2016 21:45,2,0.000,ALERT,211.25,298.77,59.959,1452653104,"274151322000054","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,583266.2,583266.2,5354,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653164,12970.00
01/12/2016 21:45,2,0.000,ALERT,212.83,300.87,59.954,1452653104,"201051344000867","219011344069620",0.00,-8.50,0,299.07,304.18,0.0,0.0,0.000,305020.0,305020.0,11571,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452653166,12971.00
01/12/2016 21:45,2,0.000,ALERT,211.48,299.67,59.965,1452653104,"201051344001093","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,314837.5,314837.5,16222,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653168,12972.00
01/12/2016 21:45,2,0.000,ALERT,212.38,301.47,59.965,1452653104,"201051344000900","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,318377.0,318377.0,11510,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653169,12973.00
01/12/2016 21:45,2,0.000,ALERT,212.61,300.57,59.959,1452653104,"201051344000648","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,312007.1,312007.1,11551,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653171,12974.00
01/12/2016 21:45,2,0.000,ALERT,212.61,302.07,59.965,1452653104,"201051344000569","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,320015.5,320015.5,11487,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653173,12975.00
01/12/2016 21:45,2,0.000,ALERT,212.38,301.77,59.965,1452653104,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,314888.4,314888.4,11530,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653175,12976.00
01/12/2016 21:45,2,0.000,ALERT,212.61,301.47,59.959,1452653104,"201051344001158","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,11601,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653176,12977.00
01/12/2016 21:45,2,0.000,ALERT,213.06,302.37,59.959,1452653104,"201051344000576","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313025.6,313025.6,11506,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653178,12978.00
01/12/2016 21:45,2,0.000,ALERT,211.48,297.57,59.922,1452653104,"274151322000087","219011344069620",0.00,-7.00,0,294.86,299.67,0.0,0.0,0.000,558386.1,558386.1,5383,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452653180,12979.00
01/12/2016 22:00,2,0.000,ALERT,213.51,302.68,59.981,1452654003,"201051344000645","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,313284.6,313284.6,11527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654005,12980.00
01/12/2016 22:00,2,0.000,ALERT,211.93,299.07,59.981,1452654003,"274151322000085","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,585918.7,585918.7,5371,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654007,12981.00
01/12/2016 22:00,2,0.000,ALERT,213.74,302.37,59.938,1452654003,"201051344000633","219011344069620",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,305757.1,305757.1,11603,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654009,12982.00
01/12/2016 22:00,2,0.000,ALERT,213.29,302.68,59.986,1452654003,"201051344000469","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,307189.0,307189.0,11575,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654010,12983.00
01/12/2016 22:00,2,0.000,ALERT,211.70,299.97,59.981,1452654003,"201051344000646","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,311532.2,311532.2,16217,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654012,12984.00
01/12/2016 22:00,2,0.000,ALERT,211.70,299.97,59.933,1452654003,"274151322000052","219011344069620",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,593714.7,593714.7,5406,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654014,12985.00
01/12/2016 22:00,2,0.000,ALERT,211.93,300.57,59.986,1452654003,"201051344000585","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,316446.4,316446.4,16212,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654016,12986.00
01/12/2016 22:00,2,0.000,ALERT,211.93,300.57,60.034,1452654003,"201051344001230","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,314665.5,314665.5,16261,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654018,12987.00
01/12/2016 22:00,2,0.000,ALERT,212.38,301.17,59.991,1452654003,"201051344000582","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,309631.0,309631.0,16207,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654019,12988.00
01/12/2016 22:00,2,0.000,ALERT,211.48,299.97,59.981,1452654003,"201051344000955","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,318975.3,318975.3,16189,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654021,12989.00
01/12/2016 22:00,2,0.000,ALERT,211.70,298.77,59.996,1452654003,"274151322000094","219011344069620",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,477714.8,477714.8,5678,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654023,12990.00
01/12/2016 22:00,2,0.000,ALERT,213.06,302.98,60.034,1452654003,"201051344000579","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,320368.9,320368.9,11572,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654025,12991.00
01/12/2016 22:00,2,0.000,ALERT,211.70,300.57,59.981,1452654003,"201051344000890","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,317114.0,317114.0,16271,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654027,12992.00
01/12/2016 22:00,2,0.000,ALERT,211.93,299.97,59.986,1452654003,"201051344000438","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318909.6,318909.6,16221,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654029,12993.00
01/12/2016 22:00,2,0.000,ALERT,212.16,299.97,60.012,1452654003,"201051344000417","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,312983.2,312983.2,16286,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654031,12994.00
01/12/2016 22:00,2,0.000,ALERT,211.93,299.37,59.975,1452654003,"274151322000083","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,588024.2,588024.2,5436,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654033,12995.00
01/12/2016 22:00,2,0.000,ALERT,212.38,299.37,59.986,1452654003,"274151322000076","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,624643.0,624643.0,5422,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654035,12996.00
01/12/2016 22:00,2,0.000,ALERT,212.83,302.68,59.965,1452654003,"201051344000868","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,304683.9,304683.9,11536,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654036,12997.00
01/12/2016 22:00,2,0.000,ALERT,211.93,300.27,59.991,1452654003,"274151322000095","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,617330.2,617330.2,5450,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654038,12998.00
01/12/2016 22:00,2,0.000,ALERT,212.61,302.37,59.986,1452654003,"201051344000988","219011344069620",0.00,-9.00,0,297.26,304.18,0.0,0.0,0.000,304676.0,304676.0,11579,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654040,12999.00
01/12/2016 22:00,2,0.000,ALERT,211.70,299.37,60.028,1452654003,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,317039.9,317039.9,16200,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654042,13000.00
01/12/2016 22:00,2,0.000,ALERT,212.83,302.37,60.018,1452654003,"201051344000458","219011344069620",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,314762.3,314762.3,11579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654043,13001.00
01/12/2016 22:00,2,0.000,ALERT,213.51,302.37,60.012,1452654003,"201051344000853","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,312072.1,312072.1,11545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654045,13002.00
01/12/2016 22:00,2,0.000,ALERT,212.16,299.97,59.991,1452654003,"201051344000685","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,318327.1,318327.1,16249,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654047,13003.00
01/12/2016 22:00,2,0.000,ALERT,211.93,299.67,59.991,1452654003,"201051344000917","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,316040.3,316040.3,16247,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654049,13004.00
01/12/2016 22:00,2,0.000,ALERT,212.16,300.57,59.996,1452654003,"201051344001145","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,319261.9,319261.9,16243,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654051,13005.00
01/12/2016 22:00,2,0.000,ALERT,212.16,299.97,59.991,1452654003,"201051344000651","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,313412.4,313412.4,16227,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654052,13006.00
01/12/2016 22:00,2,0.000,ALERT,211.25,298.17,59.986,1452654003,"274151322000088","219011344069620",0.00,-8.00,0,296.66,300.57,0.0,0.0,0.000,570913.9,570913.9,5343,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654054,13007.00
01/12/2016 22:00,2,0.000,ALERT,212.61,298.77,59.991,1452654003,"274151322000068","219011344069620",0.00,-8.00,0,296.66,299.67,0.0,0.0,0.000,478002.7,478002.7,5669,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654056,13008.00
01/12/2016 22:00,2,0.000,ALERT,211.48,300.27,59.991,1452654003,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,309881.0,309881.0,16207,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654058,13009.00
01/12/2016 22:00,2,0.000,ALERT,212.61,302.68,60.002,1452654003,"201051344000594","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,315783.3,315783.3,11588,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654060,13010.00
01/12/2016 22:00,2,0.000,ALERT,211.93,299.97,59.996,1452654003,"201051344001203","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,316355.6,316355.6,16221,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654061,13011.00
01/12/2016 22:00,2,0.000,ALERT,211.48,299.67,59.938,1452654003,"274151322000054","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,583266.2,583266.2,5356,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654063,13012.00
01/12/2016 22:00,2,0.000,ALERT,213.29,302.07,60.007,1452654003,"201051344000867","219011344069620",0.00,-8.50,0,298.77,304.78,0.0,0.0,0.000,305020.0,305020.0,11573,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654065,13013.00
01/12/2016 22:00,2,0.000,ALERT,211.93,300.27,60.039,1452654003,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,314837.5,314837.5,16224,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654067,13014.00
01/12/2016 22:00,2,0.000,ALERT,212.61,302.07,60.023,1452654003,"201051344000900","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,318377.0,318377.0,11512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654069,13015.00
01/12/2016 22:00,2,0.000,ALERT,213.06,301.77,60.007,1452654003,"201051344000648","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,312007.1,312007.1,11553,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654071,13016.00
01/12/2016 22:00,2,0.000,ALERT,213.06,302.98,59.996,1452654003,"201051344000569","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,320015.5,320015.5,11489,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654072,13017.00
01/12/2016 22:00,2,0.000,ALERT,212.83,302.37,59.970,1452654003,"201051344000983","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,314888.4,314888.4,11532,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654074,13018.00
01/12/2016 22:00,2,0.000,ALERT,213.29,302.37,59.996,1452654003,"201051344001158","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,309925.1,309925.1,11603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654076,13019.00
01/12/2016 22:00,2,0.000,ALERT,213.51,302.98,59.991,1452654003,"201051344000576","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,313025.6,313025.6,11508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654078,13020.00
01/12/2016 22:00,2,0.000,ALERT,211.93,297.87,59.996,1452654003,"274151322000087","219011344069620",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,558386.1,558386.1,5385,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654079,13021.00
01/12/2016 22:15,2,0.000,ALERT,213.29,301.77,59.975,1452654904,"201051344000645","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,313284.6,313284.6,11529,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654906,13022.00
01/12/2016 22:15,2,0.000,ALERT,211.48,298.77,59.965,1452654904,"274151322000085","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,585918.7,585918.7,5373,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654907,13023.00
01/12/2016 22:15,2,0.000,ALERT,213.29,301.17,59.981,1452654904,"201051344000633","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,305757.1,305757.1,11605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654909,13024.00
01/12/2016 22:15,2,0.000,ALERT,212.61,301.47,59.965,1452654904,"201051344000469","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,307189.0,307189.0,11577,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654911,13025.00
01/12/2016 22:15,2,0.000,ALERT,211.93,300.27,59.970,1452654904,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,311532.2,311532.2,16219,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654913,13026.00
01/12/2016 22:15,2,0.000,ALERT,211.03,298.47,60.002,1452654904,"274151322000052","219011344069620",0.00,-10.00,0,296.66,302.07,0.0,0.0,0.000,593714.7,593714.7,5408,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654915,13027.00
01/12/2016 22:15,2,0.000,ALERT,211.93,300.27,59.965,1452654904,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,316446.4,316446.4,16214,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654916,13028.00
01/12/2016 22:15,2,0.000,ALERT,211.93,300.57,59.970,1452654904,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,314665.5,314665.5,16263,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654918,13029.00
01/12/2016 22:15,2,0.000,ALERT,212.61,301.17,59.959,1452654904,"201051344000582","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,309631.0,309631.0,16209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654920,13030.00
01/12/2016 22:15,2,0.000,ALERT,211.48,299.97,59.970,1452654904,"201051344000955","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,318975.3,318975.3,16191,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654922,13031.00
01/12/2016 22:15,2,0.000,ALERT,211.25,297.87,59.944,1452654904,"274151322000094","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,477714.8,477714.8,5680,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654924,13032.00
01/12/2016 22:15,2,0.000,ALERT,212.83,302.37,59.970,1452654904,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320368.9,320368.9,11574,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654926,13033.00
01/12/2016 22:15,2,0.000,ALERT,211.70,300.27,59.970,1452654904,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,317114.0,317114.0,16273,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654928,13034.00
01/12/2016 22:15,2,0.000,ALERT,211.93,299.97,59.954,1452654904,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318909.6,318909.6,16223,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654930,13035.00
01/12/2016 22:15,2,0.000,ALERT,212.16,299.37,59.965,1452654904,"201051344000417","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,312983.2,312983.2,16288,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654931,13036.00
01/12/2016 22:15,2,0.000,ALERT,211.48,299.07,59.965,1452654904,"274151322000083","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,588024.2,588024.2,5438,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654933,13037.00
01/12/2016 22:15,2,0.000,ALERT,211.93,298.17,59.965,1452654904,"274151322000076","219011344069620",0.00,-10.00,0,296.96,302.07,0.0,0.0,0.000,624643.0,624643.0,5424,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654935,13038.00
01/12/2016 22:15,2,0.000,ALERT,212.61,302.07,59.975,1452654904,"201051344000868","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,304683.9,304683.9,11538,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654937,13039.00
01/12/2016 22:15,2,0.000,ALERT,211.25,299.07,59.965,1452654904,"274151322000095","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,617330.2,617330.2,5452,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654939,13040.00
01/12/2016 22:15,2,0.000,ALERT,212.38,301.47,59.965,1452654904,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,304676.0,304676.0,11581,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654940,13041.00
01/12/2016 22:15,2,0.000,ALERT,211.70,299.07,59.970,1452654904,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,317039.9,317039.9,16202,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654942,13042.00
01/12/2016 22:15,2,0.000,ALERT,212.61,301.77,59.965,1452654904,"201051344000458","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,314762.3,314762.3,11581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654944,13043.00
01/12/2016 22:15,2,0.000,ALERT,213.06,301.47,59.965,1452654904,"201051344000853","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,312072.1,312072.1,11547,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654946,13044.00
01/12/2016 22:15,2,0.000,ALERT,212.38,299.97,59.970,1452654904,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,318327.1,318327.1,16251,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654948,13045.00
01/12/2016 22:15,2,0.000,ALERT,211.93,299.37,59.965,1452654904,"201051344000917","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,316040.3,316040.3,16249,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654950,13046.00
