ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 22:15,2,0.000,ALERT,212.16,300.27,59.970,1452654904,"201051344001145","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,319261.9,319261.9,16245,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654951,13047.00
01/12/2016 22:15,2,0.000,ALERT,211.93,299.07,59.975,1452654904,"201051344000651","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,313412.4,313412.4,16229,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654953,13048.00
01/12/2016 22:15,2,0.000,ALERT,210.80,298.17,59.959,1452654904,"274151322000088","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,570913.9,570913.9,5345,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654955,13049.00
01/12/2016 22:15,2,0.000,ALERT,211.93,297.87,59.965,1452654904,"274151322000068","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,478002.7,478002.7,5671,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654957,13050.00
01/12/2016 22:15,2,0.000,ALERT,211.70,299.97,59.959,1452654904,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309881.0,309881.0,16209,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654959,13051.00
01/12/2016 22:15,2,0.000,ALERT,212.38,302.07,59.975,1452654904,"201051344000594","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,315783.3,315783.3,11590,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654960,13052.00
01/12/2016 22:15,2,0.000,ALERT,211.93,299.67,59.970,1452654904,"201051344001203","219011344069620",0.00,-10.00,0,297.87,304.18,0.0,0.0,0.000,316355.6,316355.6,16223,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654962,13053.00
01/12/2016 22:15,2,0.000,ALERT,211.03,297.87,59.970,1452654904,"274151322000054","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,583266.2,583266.2,5358,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654964,13054.00
01/12/2016 22:15,2,0.000,ALERT,212.83,301.17,59.959,1452654904,"201051344000867","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,305020.0,305020.0,11575,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654966,13055.00
01/12/2016 22:15,2,0.000,ALERT,211.93,299.97,59.975,1452654904,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,314837.5,314837.5,16226,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654967,13056.00
01/12/2016 22:15,2,0.000,ALERT,212.61,301.77,59.975,1452654904,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,318377.0,318377.0,11514,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654969,13057.00
01/12/2016 22:15,2,0.000,ALERT,212.83,300.87,59.981,1452654904,"201051344000648","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,312007.1,312007.1,11555,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654971,13058.00
01/12/2016 22:15,2,0.000,ALERT,212.61,302.07,59.981,1452654904,"201051344000569","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,320015.5,320015.5,11491,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654973,13059.00
01/12/2016 22:15,2,0.000,ALERT,212.61,301.77,59.970,1452654904,"201051344000983","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,314888.4,314888.4,11534,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452654975,13060.00
01/12/2016 22:15,2,0.000,ALERT,212.83,301.77,59.996,1452654904,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,309925.1,309925.1,11605,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654977,13061.00
01/12/2016 22:15,2,0.000,ALERT,213.29,302.37,59.986,1452654904,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,313025.6,313025.6,11510,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654978,13062.00
01/12/2016 22:15,2,0.000,ALERT,211.48,297.57,59.970,1452654904,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,558386.1,558386.1,5387,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452654980,13063.00
01/12/2016 22:30,2,0.000,ALERT,213.51,302.37,60.034,1452655803,"201051344000645","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,313284.6,313284.6,11531,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655805,13064.00
01/12/2016 22:30,2,0.000,ALERT,212.38,300.27,59.954,1452655803,"274151322000085","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,585918.7,585918.7,5375,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452655807,13065.00
01/12/2016 22:30,2,0.000,ALERT,213.51,302.07,59.981,1452655803,"201051344000633","219011344069620",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,305757.1,305757.1,11607,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452655809,13066.00
01/12/2016 22:30,2,0.000,ALERT,213.06,302.37,59.986,1452655803,"201051344000469","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,307189.0,307189.0,11579,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655811,13067.00
01/12/2016 22:30,2,0.000,ALERT,212.16,300.87,59.965,1452655803,"201051344000646","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,311532.2,311532.2,16221,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655813,13068.00
01/12/2016 22:30,2,0.000,ALERT,211.93,300.57,59.959,1452655803,"274151322000052","219011344069620",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,593714.7,593714.7,5410,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655814,13069.00
01/12/2016 22:30,2,0.000,ALERT,212.61,301.47,59.970,1452655803,"201051344000585","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,316446.4,316446.4,16216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655816,13070.00
01/12/2016 22:30,2,0.000,ALERT,212.38,301.17,59.922,1452655803,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314665.5,314665.5,16265,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655818,13071.00
01/12/2016 22:30,2,0.000,ALERT,213.06,302.07,59.959,1452655803,"201051344000582","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,309631.0,309631.0,16211,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655820,13072.00
01/12/2016 22:30,2,0.000,ALERT,212.16,300.87,59.975,1452655803,"201051344000955","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,318975.3,318975.3,16193,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655822,13073.00
01/12/2016 22:30,2,0.000,ALERT,212.16,299.37,59.970,1452655803,"274151322000094","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,477714.8,477714.8,5682,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655823,13074.00
01/12/2016 22:30,2,0.000,ALERT,213.06,302.98,59.981,1452655803,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,320368.9,320368.9,11576,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655825,13075.00
01/12/2016 22:30,2,0.000,ALERT,212.16,301.17,59.970,1452655803,"201051344000890","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,317114.0,317114.0,16275,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452655827,13076.00
01/12/2016 22:30,2,0.000,ALERT,212.38,300.57,59.975,1452655803,"201051344000438","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,318909.6,318909.6,16225,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655829,13077.00
01/12/2016 22:30,2,0.000,ALERT,212.38,300.27,59.981,1452655803,"201051344000417","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,312983.2,312983.2,16290,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452655831,13078.00
01/12/2016 22:30,2,0.000,ALERT,211.93,299.67,59.970,1452655803,"274151322000083","219011344069620",0.00,-9.00,0,296.96,302.07,0.0,0.0,0.000,588024.2,588024.2,5440,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655833,13079.00
01/12/2016 22:30,2,0.000,ALERT,212.38,299.67,59.959,1452655803,"274151322000076","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,624643.0,624643.0,5426,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655835,13080.00
01/12/2016 22:30,2,0.000,ALERT,212.83,302.37,59.975,1452655803,"201051344000868","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,304683.9,304683.9,11540,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655836,13081.00
01/12/2016 22:30,2,0.000,ALERT,211.93,300.57,60.007,1452655803,"274151322000095","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,617330.2,617330.2,5454,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655838,13082.00
01/12/2016 22:30,2,0.000,ALERT,212.61,301.77,59.970,1452655803,"201051344000988","219011344069620",0.00,-9.00,0,297.26,304.18,0.0,0.0,0.000,304676.0,304676.0,11583,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655840,13083.00
01/12/2016 22:30,2,0.000,ALERT,212.16,299.97,59.975,1452655803,"201051344001025","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,317039.9,317039.9,16204,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655842,13084.00
01/12/2016 22:30,2,0.000,ALERT,212.83,302.07,60.018,1452655803,"201051344000458","219011344069620",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,314762.3,314762.3,11583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452655844,13085.00
01/12/2016 22:30,2,0.000,ALERT,213.29,301.77,59.975,1452655803,"201051344000853","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,312072.1,312072.1,11549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655845,13086.00
01/12/2016 22:30,2,0.000,ALERT,212.61,300.57,59.975,1452655803,"201051344000685","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,318327.1,318327.1,16253,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452655847,13087.00
01/12/2016 22:30,2,0.000,ALERT,212.61,300.27,59.986,1452655803,"201051344000917","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,316040.3,316040.3,16251,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655849,13088.00
01/12/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1452655803,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,319261.9,319261.9,16247,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655851,13089.00
01/12/2016 22:30,2,0.000,ALERT,212.38,300.27,59.975,1452655803,"201051344000651","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,313412.4,313412.4,16231,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655853,13090.00
01/12/2016 22:30,2,0.000,ALERT,211.93,299.37,60.002,1452655803,"274151322000088","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,570913.9,570913.9,5347,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655854,13091.00
01/12/2016 22:30,2,0.000,ALERT,212.83,299.07,59.981,1452655803,"274151322000068","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,478002.7,478002.7,5673,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655856,13092.00
01/12/2016 22:30,2,0.000,ALERT,212.16,300.87,59.975,1452655803,"201051344001135","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,309881.0,309881.0,16211,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655858,13093.00
01/12/2016 22:30,2,0.000,ALERT,212.61,302.98,59.965,1452655803,"201051344000594","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,315783.3,315783.3,11592,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452655860,13094.00
01/12/2016 22:30,2,0.000,ALERT,212.61,300.57,59.975,1452655803,"201051344001203","219011344069620",0.00,-10.00,0,297.57,303.88,0.0,0.0,0.000,316355.6,316355.6,16225,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655862,13095.00
01/12/2016 22:30,2,0.000,ALERT,212.16,299.67,59.981,1452655803,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,583266.2,583266.2,5360,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655863,13096.00
01/12/2016 22:30,2,0.000,ALERT,213.29,302.07,59.975,1452655803,"201051344000867","219011344069620",0.00,-9.00,0,298.77,304.78,0.0,0.0,0.000,305020.0,305020.0,11577,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655865,13097.00
01/12/2016 22:30,2,0.000,ALERT,212.38,300.87,59.970,1452655803,"201051344001093","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,314837.5,314837.5,16228,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655867,13098.00
01/12/2016 22:30,2,0.000,ALERT,213.06,302.37,59.933,1452655803,"201051344000900","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,318377.0,318377.0,11516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655869,13099.00
01/12/2016 22:30,2,0.000,ALERT,213.29,301.77,60.002,1452655803,"201051344000648","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,312007.1,312007.1,11557,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655871,13100.00
01/12/2016 22:30,2,0.000,ALERT,213.29,302.98,59.975,1452655803,"201051344000569","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,320015.5,320015.5,11493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655873,13101.00
01/12/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1452655803,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,314888.4,314888.4,11536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655875,13102.00
01/12/2016 22:30,2,0.000,ALERT,213.51,302.68,59.975,1452655803,"201051344001158","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,309925.1,309925.1,11607,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655876,13103.00
01/12/2016 22:30,2,0.000,ALERT,213.74,303.28,59.975,1452655803,"201051344000576","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,313025.6,313025.6,11512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655878,13104.00
01/12/2016 22:30,2,0.000,ALERT,212.16,298.47,59.933,1452655803,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,558386.1,558386.1,5389,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452655880,13105.00
01/12/2016 22:45,2,0.000,ALERT,213.29,302.07,59.970,1452656703,"201051344000645","219011344069620",0.00,-8.50,0,300.57,304.18,0.0,0.0,0.000,313284.6,313284.6,11533,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656705,13106.00
01/12/2016 22:45,2,0.000,ALERT,211.93,299.67,59.970,1452656703,"274151322000085","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,585918.7,585918.7,5377,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656707,13107.00
01/12/2016 22:45,2,0.000,ALERT,213.51,302.07,59.981,1452656703,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,305757.1,305757.1,11609,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656709,13108.00
01/12/2016 22:45,2,0.000,ALERT,212.83,302.07,59.986,1452656703,"201051344000469","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,307189.0,307189.0,11581,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656710,13109.00
01/12/2016 22:45,2,0.000,ALERT,211.93,300.57,60.023,1452656703,"201051344000646","219011344069620",0.00,-10.00,0,297.87,307.78,0.0,0.0,0.000,311532.2,311532.2,16223,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656712,13110.00
01/12/2016 22:45,2,0.000,ALERT,211.48,299.37,60.012,1452656703,"274151322000052","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,593714.7,593714.7,5412,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656714,13111.00
01/12/2016 22:45,2,0.000,ALERT,212.16,300.87,59.981,1452656703,"201051344000585","219011344069620",0.00,-9.00,0,298.17,307.48,0.0,0.0,0.000,316446.4,316446.4,16218,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656716,13112.00
01/12/2016 22:45,2,0.000,ALERT,211.93,300.87,59.981,1452656703,"201051344001230","219011344069620",0.00,-9.00,0,298.77,308.09,0.0,0.0,0.000,314665.5,314665.5,16267,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656718,13113.00
01/12/2016 22:45,2,0.000,ALERT,212.38,301.17,60.018,1452656703,"201051344000582","219011344069620",0.00,-11.00,0,299.37,308.39,0.0,0.0,0.000,309631.0,309631.0,16213,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656719,13114.00
01/12/2016 22:45,2,0.000,ALERT,211.70,300.57,59.975,1452656703,"201051344000955","219011344069620",0.00,-10.00,0,298.47,307.48,0.0,0.0,0.000,318975.3,318975.3,16195,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656721,13115.00
01/12/2016 22:45,2,0.000,ALERT,211.70,298.77,59.991,1452656703,"274151322000094","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,477714.8,477714.8,5684,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656723,13116.00
01/12/2016 22:45,2,0.000,ALERT,212.83,302.68,59.975,1452656703,"201051344000579","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,320368.9,320368.9,11578,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656725,13117.00
01/12/2016 22:45,2,0.000,ALERT,212.16,300.87,59.970,1452656703,"201051344000890","219011344069620",0.00,-8.50,0,299.07,308.39,0.0,0.0,0.000,317114.0,317114.0,16277,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656727,13118.00
01/12/2016 22:45,2,0.000,ALERT,212.16,300.27,59.970,1452656703,"201051344000438","219011344069620",0.00,-10.00,0,298.47,307.48,0.0,0.0,0.000,318909.6,318909.6,16227,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656729,13119.00
01/12/2016 22:45,2,0.000,ALERT,212.38,299.97,59.965,1452656703,"201051344000417","219011344069620",0.00,-9.00,0,297.87,306.88,0.0,0.0,0.000,312983.2,312983.2,16292,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656731,13120.00
01/12/2016 22:45,2,0.000,ALERT,211.70,299.37,59.949,1452656703,"274151322000083","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,588024.2,588024.2,5442,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656733,13121.00
01/12/2016 22:45,2,0.000,ALERT,212.38,299.07,59.991,1452656703,"274151322000076","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,624643.0,624643.0,5428,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656734,13122.00
01/12/2016 22:45,2,0.000,ALERT,212.83,302.98,59.970,1452656703,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,304683.9,304683.9,11542,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656736,13123.00
01/12/2016 22:45,2,0.000,ALERT,211.70,300.27,59.954,1452656703,"274151322000095","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,617330.2,617330.2,5456,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656738,13124.00
01/12/2016 22:45,2,0.000,ALERT,212.61,301.77,59.965,1452656703,"201051344000988","219011344069620",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,304676.0,304676.0,11585,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656740,13125.00
01/12/2016 22:45,2,0.000,ALERT,211.93,299.67,59.975,1452656703,"201051344001025","219011344069620",0.00,-11.00,0,298.17,307.18,0.0,0.0,0.000,317039.9,317039.9,16206,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656742,13126.00
01/12/2016 22:45,2,0.000,ALERT,212.61,302.07,59.959,1452656703,"201051344000458","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,314762.3,314762.3,11585,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656744,13127.00
01/12/2016 22:45,2,0.000,ALERT,213.29,301.77,59.959,1452656703,"201051344000853","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,312072.1,312072.1,11551,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656745,13128.00
01/12/2016 22:45,2,0.000,ALERT,212.61,300.57,59.981,1452656703,"201051344000685","219011344069620",0.00,-9.00,0,298.17,308.09,0.0,0.0,0.000,318327.1,318327.1,16255,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656747,13129.00
01/12/2016 22:45,2,0.000,ALERT,212.38,299.97,59.917,1452656703,"201051344000917","219011344069620",0.00,-8.00,0,297.26,306.88,0.0,0.0,0.000,316040.3,316040.3,16253,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656749,13130.00
01/12/2016 22:45,2,0.000,ALERT,212.61,301.17,59.965,1452656703,"201051344001145","219011344069620",0.00,-10.00,0,299.07,308.39,0.0,0.0,0.000,319261.9,319261.9,16249,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656751,13131.00
01/12/2016 22:45,2,0.000,ALERT,212.16,299.67,59.907,1452656703,"201051344000651","219011344069620",0.00,-11.50,0,297.87,306.88,0.0,0.0,0.000,313412.4,313412.4,16233,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656753,13132.00
01/12/2016 22:45,2,0.000,ALERT,211.48,299.37,59.954,1452656703,"274151322000088","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,570913.9,570913.9,5349,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656754,13133.00
01/12/2016 22:45,2,0.000,ALERT,212.38,298.77,59.954,1452656703,"274151322000068","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,478002.7,478002.7,5675,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656756,13134.00
01/12/2016 22:45,2,0.000,ALERT,211.70,300.27,59.959,1452656703,"201051344001135","219011344069620",0.00,-10.00,0,298.77,307.18,0.0,0.0,0.000,309881.0,309881.0,16213,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656758,13135.00
01/12/2016 22:45,2,0.000,ALERT,212.61,302.68,59.954,1452656703,"201051344000594","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,315783.3,315783.3,11594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656760,13136.00
01/12/2016 22:45,2,0.000,ALERT,212.16,299.67,59.965,1452656703,"201051344001203","219011344069620",0.00,-10.00,0,298.17,308.09,0.0,0.0,0.000,316355.6,316355.6,16227,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656762,13137.00
01/12/2016 22:45,2,0.000,ALERT,211.70,299.97,59.954,1452656703,"274151322000054","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,583266.2,583266.2,5362,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656763,13138.00
01/12/2016 22:45,2,0.000,ALERT,213.29,301.77,59.949,1452656703,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,11579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656765,13139.00
01/12/2016 22:45,2,0.000,ALERT,212.16,300.27,59.959,1452656703,"201051344001093","219011344069620",0.00,-8.00,0,298.17,307.48,0.0,0.0,0.000,314837.5,314837.5,16230,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656767,13140.00
01/12/2016 22:45,2,0.000,ALERT,212.83,302.07,60.002,1452656703,"201051344000900","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318377.0,318377.0,11518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656769,13141.00
01/12/2016 22:45,2,0.000,ALERT,213.06,301.47,59.965,1452656703,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,312007.1,312007.1,11559,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656771,13142.00
01/12/2016 22:45,2,0.000,ALERT,213.06,303.28,59.970,1452656703,"201051344000569","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320015.5,320015.5,11495,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656772,13143.00
01/12/2016 22:45,2,0.000,ALERT,212.83,302.68,59.959,1452656703,"201051344000983","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,314888.4,314888.4,11538,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656774,13144.00
01/12/2016 22:45,2,0.000,ALERT,213.29,302.98,59.965,1452656703,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,309925.1,309925.1,11609,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452656776,13145.00
01/12/2016 22:45,2,0.000,ALERT,213.51,302.98,59.922,1452656703,"201051344000576","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,313025.6,313025.6,11514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656778,13146.00
01/12/2016 22:45,2,0.000,ALERT,211.93,298.47,59.965,1452656703,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,558386.1,558386.1,5391,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452656780,13147.00
01/12/2016 23:00,2,0.000,ALERT,213.51,302.98,59.996,1452657603,"201051344000645","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,313284.6,313284.6,11535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657605,13148.00
01/12/2016 23:00,2,0.000,ALERT,212.16,299.97,59.938,1452657603,"274151322000085","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,585918.7,585918.7,5379,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657607,13149.00
01/12/2016 23:00,2,0.000,ALERT,213.74,302.68,59.986,1452657603,"201051344000633","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,305757.1,305757.1,11611,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657608,13150.00
01/12/2016 23:00,2,0.000,ALERT,213.06,302.98,59.959,1452657603,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,307189.0,307189.0,11583,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657610,13151.00
01/12/2016 23:00,2,0.000,ALERT,211.93,300.87,59.991,1452657603,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,311532.2,311532.2,16225,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452657612,13152.00
01/12/2016 23:00,2,0.000,ALERT,211.70,300.87,59.949,1452657603,"274151322000052","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,593714.7,593714.7,5414,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657614,13153.00
01/12/2016 23:00,2,0.000,ALERT,212.16,300.87,60.012,1452657603,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,316446.4,316446.4,16220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657615,13154.00
01/12/2016 23:00,2,0.000,ALERT,211.93,301.17,59.981,1452657603,"201051344001230","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,314665.5,314665.5,16269,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657617,13155.00
01/12/2016 23:00,2,0.000,ALERT,212.61,301.47,59.970,1452657603,"201051344000582","219011344069620",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,309631.0,309631.0,16215,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657619,13156.00
01/12/2016 23:00,2,0.000,ALERT,211.70,300.57,60.018,1452657603,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,318975.3,318975.3,16197,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452657621,13157.00
01/12/2016 23:00,2,0.000,ALERT,211.93,299.37,59.975,1452657603,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,477714.8,477714.8,5686,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657623,13158.00
01/12/2016 23:00,2,0.000,ALERT,213.06,303.58,59.975,1452657603,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,320368.9,320368.9,11580,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452657624,13159.00
01/12/2016 23:00,2,0.000,ALERT,211.93,300.87,59.975,1452657603,"201051344000890","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,317114.0,317114.0,16279,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657626,13160.00
01/12/2016 23:00,2,0.000,ALERT,211.93,300.27,59.975,1452657603,"201051344000438","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,318909.6,318909.6,16229,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452657628,13161.00
01/12/2016 23:00,2,0.000,ALERT,211.93,299.97,60.018,1452657603,"201051344000417","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,312983.2,312983.2,16294,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657630,13162.00
01/12/2016 23:00,2,0.000,ALERT,211.93,299.97,59.965,1452657603,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,588024.2,588024.2,5444,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657632,13163.00
01/12/2016 23:00,2,0.000,ALERT,212.38,300.27,59.965,1452657603,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,624643.0,624643.0,5430,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657634,13164.00
01/12/2016 23:00,2,0.000,ALERT,212.83,303.28,59.981,1452657603,"201051344000868","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,304683.9,304683.9,11544,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657636,13165.00
01/12/2016 23:00,2,0.000,ALERT,211.70,300.87,59.975,1452657603,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5458,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657637,13166.00
01/12/2016 23:00,2,0.000,ALERT,212.61,302.37,59.970,1452657603,"201051344000988","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,304676.0,304676.0,11587,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657639,13167.00
01/12/2016 23:00,2,0.000,ALERT,211.70,299.67,59.981,1452657603,"201051344001025","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,317039.9,317039.9,16208,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657641,13168.00
01/12/2016 23:00,2,0.000,ALERT,212.83,302.98,59.986,1452657603,"201051344000458","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,314762.3,314762.3,11587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452657643,13169.00
01/12/2016 23:00,2,0.000,ALERT,213.29,302.37,59.975,1452657603,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,312072.1,312072.1,11553,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657645,13170.00
01/12/2016 23:00,2,0.000,ALERT,212.38,300.57,59.981,1452657603,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,318327.1,318327.1,16257,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657647,13171.00
01/12/2016 23:00,2,0.000,ALERT,212.16,299.97,59.986,1452657603,"201051344000917","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,316040.3,316040.3,16255,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657648,13172.00
01/12/2016 23:00,2,0.000,ALERT,212.16,300.87,59.986,1452657603,"201051344001145","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,319261.9,319261.9,16251,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657650,13173.00
01/12/2016 23:00,2,0.000,ALERT,211.93,299.97,59.949,1452657603,"201051344000651","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,313412.4,313412.4,16235,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657652,13174.00
01/12/2016 23:00,2,0.000,ALERT,211.25,299.67,59.959,1452657603,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,570913.9,570913.9,5351,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657654,13175.00
01/12/2016 23:00,2,0.000,ALERT,212.61,299.07,59.975,1452657603,"274151322000068","219011344069620",0.00,-8.50,0,297.57,301.17,0.0,0.0,0.000,478002.7,478002.7,5677,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657656,13176.00
01/12/2016 23:00,2,0.000,ALERT,211.70,300.57,59.975,1452657603,"201051344001135","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,309881.0,309881.0,16215,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657657,13177.00
01/12/2016 23:00,2,0.000,ALERT,212.61,303.28,60.007,1452657603,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,315783.3,315783.3,11596,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657659,13178.00
01/12/2016 23:00,2,0.000,ALERT,211.93,299.97,59.986,1452657603,"201051344001203","219011344069620",0.00,-10.00,0,298.17,304.18,0.0,0.0,0.000,316355.6,316355.6,16229,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657661,13179.00
01/12/2016 23:00,2,0.000,ALERT,211.70,300.87,59.965,1452657603,"274151322000054","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,583266.2,583266.2,5364,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657663,13180.00
01/12/2016 23:00,2,0.000,ALERT,213.29,302.68,59.959,1452657603,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,11581,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657664,13181.00
01/12/2016 23:00,2,0.000,ALERT,212.16,300.57,59.986,1452657603,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,314837.5,314837.5,16232,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657666,13182.00
01/12/2016 23:00,2,0.000,ALERT,212.83,303.28,59.981,1452657603,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,318377.0,318377.0,11520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657668,13183.00
01/12/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1452657603,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,312007.1,312007.1,11561,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657670,13184.00
01/12/2016 23:00,2,0.000,ALERT,213.06,303.88,59.986,1452657603,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,320015.5,320015.5,11497,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657672,13185.00
01/12/2016 23:00,2,0.000,ALERT,213.06,303.28,60.023,1452657603,"201051344000983","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,314888.4,314888.4,11540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657673,13186.00
01/12/2016 23:00,2,0.000,ALERT,213.29,303.28,59.959,1452657603,"201051344001158","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309925.1,309925.1,11611,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657675,13187.00
01/12/2016 23:00,2,0.000,ALERT,213.51,303.88,60.018,1452657603,"201051344000576","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,313025.6,313025.6,11516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657677,13188.00
01/12/2016 23:00,2,0.000,ALERT,211.93,299.07,60.012,1452657603,"274151322000087","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,558386.1,558386.1,5393,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452657679,13189.00
01/12/2016 23:15,2,0.000,ALERT,213.74,303.58,59.975,1452658503,"201051344000645","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,313284.6,313284.6,11537,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658505,13190.00
01/12/2016 23:15,2,0.000,ALERT,212.16,300.57,59.959,1452658503,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,585918.7,585918.7,5381,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658507,13191.00
