ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/12/2016 23:15,2,0.000,ALERT,213.74,302.98,59.970,1452658503,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,305757.1,305757.1,11613,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658509,13192.00
01/12/2016 23:15,2,0.000,ALERT,213.29,303.58,60.018,1452658503,"201051344000469","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,307189.0,307189.0,11585,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658511,13193.00
01/12/2016 23:15,2,0.000,ALERT,212.16,301.17,59.981,1452658503,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,311532.2,311532.2,16227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658513,13194.00
01/12/2016 23:15,2,0.000,ALERT,211.93,300.57,59.965,1452658503,"274151322000052","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,593714.7,593714.7,5416,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658514,13195.00
01/12/2016 23:15,2,0.000,ALERT,212.38,301.17,60.012,1452658503,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,316446.4,316446.4,16222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658516,13196.00
01/12/2016 23:15,2,0.000,ALERT,212.38,301.47,59.970,1452658503,"201051344001230","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,314665.5,314665.5,16271,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658518,13197.00
01/12/2016 23:15,2,0.000,ALERT,212.83,302.37,59.944,1452658503,"201051344000582","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,309631.0,309631.0,16217,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658520,13198.00
01/12/2016 23:15,2,0.000,ALERT,211.93,301.17,59.986,1452658503,"201051344000955","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,318975.3,318975.3,16199,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658522,13199.00
01/12/2016 23:15,2,0.000,ALERT,212.16,300.27,60.012,1452658503,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,477714.8,477714.8,5688,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658523,13200.00
01/12/2016 23:15,2,0.000,ALERT,213.29,303.88,59.928,1452658503,"201051344000579","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,320368.9,320368.9,11582,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658525,13201.00
01/12/2016 23:15,2,0.000,ALERT,212.16,301.47,59.970,1452658503,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,317114.0,317114.0,16281,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658527,13202.00
01/12/2016 23:15,2,0.000,ALERT,212.38,300.87,59.975,1452658503,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318909.6,318909.6,16231,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658529,13203.00
01/12/2016 23:15,2,0.000,ALERT,212.61,300.57,59.970,1452658503,"201051344000417","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,312983.2,312983.2,16296,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658531,13204.00
01/12/2016 23:15,2,0.000,ALERT,212.16,301.77,59.954,1452658503,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,588024.2,588024.2,5446,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658533,13205.00
01/12/2016 23:15,2,0.000,ALERT,212.83,301.77,59.970,1452658503,"274151322000076","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,624643.0,624643.0,5432,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658535,13206.00
01/12/2016 23:15,2,0.000,ALERT,213.06,303.88,59.970,1452658503,"201051344000868","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,304683.9,304683.9,11546,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658536,13207.00
01/12/2016 23:15,2,0.000,ALERT,212.16,302.07,59.965,1452658503,"274151322000095","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,617330.2,617330.2,5460,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658538,13208.00
01/12/2016 23:15,2,0.000,ALERT,213.06,303.28,59.970,1452658503,"201051344000988","219011344069620",0.00,-9.00,0,298.17,304.48,0.0,0.0,0.000,304676.0,304676.0,11589,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658540,13209.00
01/12/2016 23:15,2,0.000,ALERT,212.16,300.27,60.028,1452658503,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,317039.9,317039.9,16210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658542,13210.00
01/12/2016 23:15,2,0.000,ALERT,213.06,303.28,59.975,1452658503,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,314762.3,314762.3,11589,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658544,13211.00
01/12/2016 23:15,2,0.000,ALERT,213.74,303.28,59.975,1452658503,"201051344000853","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,312072.1,312072.1,11555,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658545,13212.00
01/12/2016 23:15,2,0.000,ALERT,212.61,300.87,59.975,1452658503,"201051344000685","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,318327.1,318327.1,16259,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658547,13213.00
01/12/2016 23:15,2,0.000,ALERT,212.61,300.57,59.944,1452658503,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,316040.3,316040.3,16257,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658549,13214.00
01/12/2016 23:15,2,0.000,ALERT,212.61,301.47,59.975,1452658503,"201051344001145","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,319261.9,319261.9,16253,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658551,13215.00
01/12/2016 23:15,2,0.000,ALERT,212.38,300.27,59.981,1452658503,"201051344000651","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,313412.4,313412.4,16237,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658553,13216.00
01/12/2016 23:15,2,0.000,ALERT,211.93,300.57,60.012,1452658503,"274151322000088","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,570913.9,570913.9,5353,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658554,13217.00
01/12/2016 23:15,2,0.000,ALERT,212.61,300.87,59.975,1452658503,"274151322000068","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,478002.7,478002.7,5679,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658556,13218.00
01/12/2016 23:15,2,0.000,ALERT,211.93,301.17,59.954,1452658503,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309881.0,309881.0,16217,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658558,13219.00
01/12/2016 23:15,2,0.000,ALERT,212.83,303.88,59.981,1452658503,"201051344000594","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,315783.3,315783.3,11598,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658560,13220.00
01/12/2016 23:15,2,0.000,ALERT,212.38,300.57,59.928,1452658503,"201051344001203","219011344069620",0.00,-11.00,0,298.17,304.18,0.0,0.0,0.000,316355.6,316355.6,16231,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658562,13221.00
01/12/2016 23:15,2,0.000,ALERT,211.93,300.87,60.007,1452658503,"274151322000054","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,583266.2,583266.2,5366,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658563,13222.00
01/12/2016 23:15,2,0.000,ALERT,213.51,302.98,59.954,1452658503,"201051344000867","219011344069620",0.00,-8.50,0,300.57,305.38,0.0,0.0,0.000,305020.0,305020.0,11583,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658565,13223.00
01/12/2016 23:15,2,0.000,ALERT,212.16,300.87,59.981,1452658503,"201051344001093","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,314837.5,314837.5,16234,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658567,13224.00
01/12/2016 23:15,2,0.000,ALERT,212.83,303.28,59.975,1452658503,"201051344000900","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,318377.0,318377.0,11522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658569,13225.00
01/12/2016 23:15,2,0.000,ALERT,213.29,302.68,59.986,1452658503,"201051344000648","219011344069620",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,312007.1,312007.1,11563,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658570,13226.00
01/12/2016 23:15,2,0.000,ALERT,213.29,303.88,59.944,1452658503,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.98,0.0,0.0,0.000,320015.5,320015.5,11499,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658572,13227.00
01/12/2016 23:15,2,0.000,ALERT,213.29,303.58,59.986,1452658503,"201051344000983","219011344069620",0.00,-9.00,0,301.47,305.38,0.0,0.0,0.000,314888.4,314888.4,11542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658574,13228.00
01/12/2016 23:15,2,0.000,ALERT,213.51,303.28,59.975,1452658503,"201051344001158","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,309925.1,309925.1,11613,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452658576,13229.00
01/12/2016 23:15,2,0.000,ALERT,213.74,303.88,59.928,1452658503,"201051344000576","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,313025.6,313025.6,11518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658578,13230.00
01/12/2016 23:15,2,0.000,ALERT,212.16,300.27,59.981,1452658503,"274151322000087","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,558386.1,558386.1,5395,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452658580,13231.00
01/12/2016 23:30,2,0.000,ALERT,213.51,303.28,60.002,1452659403,"201051344000645","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,313284.6,313284.6,11539,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659405,13232.00
01/12/2016 23:30,2,0.000,ALERT,212.16,301.17,59.991,1452659403,"274151322000085","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,585918.7,585918.7,5383,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659407,13233.00
01/12/2016 23:30,2,0.000,ALERT,213.74,303.28,59.991,1452659403,"201051344000633","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,305757.1,305757.1,11615,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659409,13234.00
01/12/2016 23:30,2,0.000,ALERT,213.29,303.58,60.018,1452659403,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,307189.0,307189.0,11587,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659411,13235.00
01/12/2016 23:30,2,0.000,ALERT,211.93,300.87,59.991,1452659403,"201051344000646","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,311532.2,311532.2,16229,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659412,13236.00
01/12/2016 23:30,2,0.000,ALERT,211.93,301.17,59.959,1452659403,"274151322000052","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,593714.7,593714.7,5418,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659414,13237.00
01/12/2016 23:30,2,0.000,ALERT,212.38,301.17,59.996,1452659403,"201051344000585","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,316446.4,316446.4,16224,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659416,13238.00
01/12/2016 23:30,2,0.000,ALERT,212.16,301.17,60.034,1452659403,"201051344001230","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,314665.5,314665.5,16273,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659418,13239.00
01/12/2016 23:30,2,0.000,ALERT,212.61,301.77,59.996,1452659403,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,309631.0,309631.0,16219,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659420,13240.00
01/12/2016 23:30,2,0.000,ALERT,211.93,300.87,60.044,1452659403,"201051344000955","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,318975.3,318975.3,16201,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659421,13241.00
01/12/2016 23:30,2,0.000,ALERT,211.93,300.27,59.996,1452659403,"274151322000094","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,477714.8,477714.8,5690,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659423,13242.00
01/12/2016 23:30,2,0.000,ALERT,213.29,303.88,60.007,1452659403,"201051344000579","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,320368.9,320368.9,11584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659425,13243.00
01/12/2016 23:30,2,0.000,ALERT,212.16,301.47,59.959,1452659403,"201051344000890","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,317114.0,317114.0,16283,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659427,13244.00
01/12/2016 23:30,2,0.000,ALERT,212.16,300.57,59.970,1452659403,"201051344000438","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,318909.6,318909.6,16233,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659429,13245.00
01/12/2016 23:30,2,0.000,ALERT,212.38,300.57,60.002,1452659403,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,312983.2,312983.2,16298,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659431,13246.00
01/12/2016 23:30,2,0.000,ALERT,212.38,301.77,59.991,1452659403,"274151322000083","219011344069620",0.00,-9.00,0,299.37,307.48,0.0,0.0,0.000,588024.2,588024.2,5448,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659433,13247.00
01/12/2016 23:30,2,0.000,ALERT,212.83,301.47,59.975,1452659403,"274151322000076","219011344069620",0.00,-9.00,0,299.37,307.48,0.0,0.0,0.000,624643.0,624643.0,5434,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659434,13248.00
01/12/2016 23:30,2,0.000,ALERT,213.29,304.18,59.996,1452659403,"201051344000868","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,304683.9,304683.9,11548,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659436,13249.00
01/12/2016 23:30,2,0.000,ALERT,212.38,302.07,60.039,1452659403,"274151322000095","219011344069620",0.00,-11.00,0,300.57,308.09,0.0,0.0,0.000,617330.2,617330.2,5462,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659438,13250.00
01/12/2016 23:30,2,0.000,ALERT,213.06,303.58,60.018,1452659403,"201051344000988","219011344069620",0.00,-9.00,0,298.77,305.08,0.0,0.0,0.000,304676.0,304676.0,11591,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659440,13251.00
01/12/2016 23:30,2,0.000,ALERT,212.16,300.27,59.996,1452659403,"201051344001025","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,317039.9,317039.9,16212,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659442,13252.00
01/12/2016 23:30,2,0.000,ALERT,213.29,303.88,59.981,1452659403,"201051344000458","219011344069620",0.00,-8.00,0,301.77,306.28,0.0,0.0,0.000,314762.3,314762.3,11591,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659444,13253.00
01/12/2016 23:30,2,0.000,ALERT,213.96,303.58,60.007,1452659403,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,312072.1,312072.1,11557,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659445,13254.00
01/12/2016 23:30,2,0.000,ALERT,212.61,300.87,60.002,1452659403,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,318327.1,318327.1,16261,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659447,13255.00
01/12/2016 23:30,2,0.000,ALERT,212.38,300.57,60.002,1452659403,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,316040.3,316040.3,16259,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659449,13256.00
01/12/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1452659403,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,319261.9,319261.9,16255,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659451,13257.00
01/12/2016 23:30,2,0.000,ALERT,212.38,300.57,59.996,1452659403,"201051344000651","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,313412.4,313412.4,16239,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659453,13258.00
01/12/2016 23:30,2,0.000,ALERT,211.93,300.87,60.007,1452659403,"274151322000088","219011344069620",0.00,-8.00,0,298.77,306.28,0.0,0.0,0.000,570913.9,570913.9,5355,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659454,13259.00
01/12/2016 23:30,2,0.000,ALERT,213.06,300.87,60.002,1452659403,"274151322000068","219011344069620",0.00,-8.50,0,298.17,305.98,0.0,0.0,0.000,478002.7,478002.7,5681,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659456,13260.00
01/12/2016 23:30,2,0.000,ALERT,211.93,301.17,59.996,1452659403,"201051344001135","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,309881.0,309881.0,16219,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659458,13261.00
01/12/2016 23:30,2,0.000,ALERT,213.06,304.18,60.034,1452659403,"201051344000594","219011344069620",0.00,-10.00,0,301.17,305.68,0.0,0.0,0.000,315783.3,315783.3,11600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659460,13262.00
01/12/2016 23:30,2,0.000,ALERT,212.61,300.87,60.018,1452659403,"201051344001203","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,316355.6,316355.6,16233,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659461,13263.00
01/12/2016 23:30,2,0.000,ALERT,212.16,301.17,60.007,1452659403,"274151322000054","219011344069620",0.00,-8.50,0,299.07,306.88,0.0,0.0,0.000,583266.2,583266.2,5368,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659463,13264.00
01/12/2016 23:30,2,0.000,ALERT,213.74,303.58,60.007,1452659403,"201051344000867","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,305020.0,305020.0,11585,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659465,13265.00
01/12/2016 23:30,2,0.000,ALERT,212.38,301.17,60.012,1452659403,"201051344001093","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,314837.5,314837.5,16236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659467,13266.00
01/12/2016 23:30,2,0.000,ALERT,213.29,303.88,60.007,1452659403,"201051344000900","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,318377.0,318377.0,11524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659469,13267.00
01/12/2016 23:30,2,0.000,ALERT,213.51,303.28,60.012,1452659403,"201051344000648","219011344069620",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,312007.1,312007.1,11565,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659471,13268.00
01/12/2016 23:30,2,0.000,ALERT,213.51,304.48,60.007,1452659403,"201051344000569","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,320015.5,320015.5,11501,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659472,13269.00
01/12/2016 23:30,2,0.000,ALERT,213.29,303.88,60.007,1452659403,"201051344000983","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,314888.4,314888.4,11544,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659474,13270.00
01/12/2016 23:30,2,0.000,ALERT,213.51,303.88,60.007,1452659403,"201051344001158","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,309925.1,309925.1,11615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659476,13271.00
01/12/2016 23:30,2,0.000,ALERT,213.96,304.48,59.996,1452659403,"201051344000576","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,313025.6,313025.6,11520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452659478,13272.00
01/12/2016 23:30,2,0.000,ALERT,212.38,300.27,60.023,1452659403,"274151322000087","219011344069620",0.00,-7.00,0,298.17,305.68,0.0,0.0,0.000,558386.1,558386.1,5397,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452659480,13273.00
01/12/2016 23:45,2,0.000,ALERT,212.61,301.77,59.970,1452660304,"201051344000645","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,313284.6,313284.6,11541,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660306,13274.00
01/12/2016 23:45,2,0.000,ALERT,211.48,299.37,59.975,1452660304,"274151322000085","219011344069620",0.00,-8.00,0,298.17,307.18,0.0,0.0,0.000,585918.7,585918.7,5385,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660307,13275.00
01/12/2016 23:45,2,0.000,ALERT,213.06,301.77,59.981,1452660304,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,305757.1,305757.1,11617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660309,13276.00
01/12/2016 23:45,2,0.000,ALERT,212.38,302.07,59.981,1452660304,"201051344000469","219011344069620",0.00,-11.00,0,299.67,305.08,0.0,0.0,0.000,307189.0,307189.0,11589,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660311,13277.00
01/12/2016 23:45,2,0.000,ALERT,211.25,300.57,60.018,1452660304,"201051344000646","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,311532.2,311532.2,16231,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660313,13278.00
01/12/2016 23:45,2,0.000,ALERT,211.03,299.67,59.981,1452660304,"274151322000052","219011344069620",0.00,-10.00,0,298.17,307.18,0.0,0.0,0.000,593714.7,593714.7,5420,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660315,13279.00
01/12/2016 23:45,2,0.000,ALERT,211.70,300.57,59.986,1452660304,"201051344000585","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,316446.4,316446.4,16226,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660316,13280.00
01/12/2016 23:45,2,0.000,ALERT,211.48,300.57,59.991,1452660304,"201051344001230","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,314665.5,314665.5,16275,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660318,13281.00
01/12/2016 23:45,2,0.000,ALERT,211.93,301.47,59.986,1452660304,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,309631.0,309631.0,16221,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660320,13282.00
01/12/2016 23:45,2,0.000,ALERT,211.03,300.27,59.981,1452660304,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,318975.3,318975.3,16203,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660322,13283.00
01/12/2016 23:45,2,0.000,ALERT,211.48,298.77,59.981,1452660304,"274151322000094","219011344069620",0.00,-11.00,0,297.87,306.28,0.0,0.0,0.000,477714.8,477714.8,5692,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660324,13284.00
01/12/2016 23:45,2,0.000,ALERT,212.16,302.68,60.028,1452660304,"201051344000579","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,320368.9,320368.9,11586,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660325,13285.00
01/12/2016 23:45,2,0.000,ALERT,211.25,300.57,59.996,1452660304,"201051344000890","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,317114.0,317114.0,16285,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452660327,13286.00
01/12/2016 23:45,2,0.000,ALERT,211.48,300.27,59.986,1452660304,"201051344000438","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,318909.6,318909.6,16235,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452660329,13287.00
01/12/2016 23:45,2,0.000,ALERT,211.70,299.67,59.981,1452660304,"201051344000417","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,312983.2,312983.2,16300,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660331,13288.00
01/12/2016 23:45,2,0.000,ALERT,211.70,300.27,59.986,1452660304,"274151322000083","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,588024.2,588024.2,5450,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660333,13289.00
01/12/2016 23:45,2,0.000,ALERT,212.38,299.37,59.991,1452660304,"274151322000076","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,624643.0,624643.0,5436,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660335,13290.00
01/12/2016 23:45,2,0.000,ALERT,212.16,302.37,60.023,1452660304,"201051344000868","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,304683.9,304683.9,11550,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660336,13291.00
01/12/2016 23:45,2,0.000,ALERT,211.48,300.57,59.986,1452660304,"274151322000095","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,617330.2,617330.2,5464,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660338,13292.00
01/12/2016 23:45,2,0.000,ALERT,211.93,301.47,59.991,1452660304,"201051344000988","219011344069620",0.00,-9.00,0,298.17,304.78,0.0,0.0,0.000,304676.0,304676.0,11593,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452660340,13293.00
01/12/2016 23:45,2,0.000,ALERT,211.25,299.37,59.959,1452660304,"201051344001025","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,317039.9,317039.9,16214,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660342,13294.00
01/12/2016 23:45,2,0.000,ALERT,212.16,301.77,59.996,1452660304,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.98,0.0,0.0,0.000,314762.3,314762.3,11593,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660344,13295.00
01/12/2016 23:45,2,0.000,ALERT,212.83,301.77,60.002,1452660304,"201051344000853","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,312072.1,312072.1,11559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452660346,13296.00
01/12/2016 23:45,2,0.000,ALERT,211.70,300.27,59.975,1452660304,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,318327.1,318327.1,16263,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660347,13297.00
01/12/2016 23:45,2,0.000,ALERT,211.93,299.97,59.959,1452660304,"201051344000917","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,316040.3,316040.3,16261,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660349,13298.00
01/12/2016 23:45,2,0.000,ALERT,211.93,300.87,59.991,1452660304,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,319261.9,319261.9,16257,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660351,13299.00
01/12/2016 23:45,2,0.000,ALERT,211.70,299.97,59.996,1452660304,"201051344000651","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,313412.4,313412.4,16241,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660353,13300.00
01/12/2016 23:45,2,0.000,ALERT,211.25,299.97,59.996,1452660304,"274151322000088","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,570913.9,570913.9,5357,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660354,13301.00
01/12/2016 23:45,2,0.000,ALERT,212.38,299.07,59.991,1452660304,"274151322000068","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,478002.7,478002.7,5683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660356,13302.00
01/12/2016 23:45,2,0.000,ALERT,211.25,300.57,59.986,1452660304,"201051344001135","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,309881.0,309881.0,16221,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660358,13303.00
01/12/2016 23:45,2,0.000,ALERT,212.16,302.37,60.002,1452660304,"201051344000594","219011344069620",0.00,-10.00,0,300.57,305.68,0.0,0.0,0.000,315783.3,315783.3,11602,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660360,13304.00
01/12/2016 23:45,2,0.000,ALERT,211.48,299.97,59.996,1452660304,"201051344001203","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,316355.6,316355.6,16235,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660362,13305.00
01/12/2016 23:45,2,0.000,ALERT,211.48,299.67,59.996,1452660304,"274151322000054","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,583266.2,583266.2,5370,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660363,13306.00
01/12/2016 23:45,2,0.000,ALERT,212.61,301.77,59.991,1452660304,"201051344000867","219011344069620",0.00,-9.00,0,299.97,305.98,0.0,0.0,0.000,305020.0,305020.0,11587,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452660365,13307.00
01/12/2016 23:45,2,0.000,ALERT,211.48,300.57,59.981,1452660304,"201051344001093","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,314837.5,314837.5,16238,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660367,13308.00
01/12/2016 23:45,2,0.000,ALERT,212.16,302.07,59.991,1452660304,"201051344000900","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,318377.0,318377.0,11526,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452660369,13309.00
01/12/2016 23:45,2,0.000,ALERT,212.61,301.17,60.002,1452660304,"201051344000648","219011344069620",0.00,-11.50,0,299.67,305.38,0.0,0.0,0.000,312007.1,312007.1,11567,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452660371,13310.00
01/12/2016 23:45,2,0.000,ALERT,212.38,302.68,59.991,1452660304,"201051344000569","219011344069620",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,320015.5,320015.5,11503,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660372,13311.00
01/12/2016 23:45,2,0.000,ALERT,212.16,302.07,60.028,1452660304,"201051344000983","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,314888.4,314888.4,11546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660374,13312.00
01/12/2016 23:45,2,0.000,ALERT,212.61,302.07,59.981,1452660304,"201051344001158","219011344069620",0.00,-11.50,0,300.27,305.38,0.0,0.0,0.000,309925.1,309925.1,11617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660376,13313.00
01/12/2016 23:45,2,0.000,ALERT,212.83,302.68,59.981,1452660304,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.98,0.0,0.0,0.000,313025.6,313025.6,11522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660378,13314.00
01/12/2016 23:45,2,0.000,ALERT,211.70,298.47,59.981,1452660304,"274151322000087","219011344069620",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,558386.1,558386.1,5399,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452660380,13315.00
